Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.5,15.0,4.75,1.5,36.5,87.47,0.0
2016,1,22,8,0,433.0,30.0,5.0,2.0,73.0,199.53,149.88
2016,1,22,8,15,532.0,39.0,5.3,2.5,122.0,274.69,224.94
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,357.28,302.43
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,429.66,369.95
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,506.73,439.42
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,572.91,497.23
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,640.69,554.43
2016,1,22,9,45,852.5,69.5,6.35,5.5,418.5,700.81,602.45
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,760.79,648.28
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,805.33,680.59
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,854.57,716.1
2016,1,22,10,45,930.5,77.0,6.3,7.5,576.0,897.71,746.55
2016,1,22,11,0,945.0,78.0,6.3,8.0,609.0,938.47,774.84
2016,1,22,11,15,953.5,79.0,6.2,8.0,634.0,971.11,797.64
2016,1,22,11,30,962.0,80.0,6.1,8.0,659.0,1000.56,817.97
2016,1,22,11,45,966.5,81.0,6.1,8.5,676.0,1022.85,832.05
2016,1,22,12,0,971.0,82.0,6.1,9.0,693.0,1041.49,843.5
2016,1,22,12,15,973.5,82.5,6.05,9.0,701.0,1053.82,851.65
2016,1,22,12,30,976.0,83.0,6.0,9.0,709.0,1062.26,857.14
2016,1,22,12,45,977.0,82.5,6.0,9.5,708.5,1064.07,856.73
2016,1,22,13,0,978.0,82.0,6.0,10.0,708.0,1061.93,853.67
2016,1,22,13,15,975.0,81.5,5.9,10.0,698.5,1051.94,845.96
2016,1,22,13,30,972.0,81.0,5.8,10.0,689.0,1038.1,835.67
2016,1,22,13,45,967.0,80.0,5.75,10.5,671.0,1017.97,819.77
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,994.23,801.45
2016,1,22,14,15,953.0,77.5,5.6,11.0,627.0,962.79,778.74
2016,1,22,14,30,944.0,76.0,5.5,11.0,601.0,928.22,753.79
2016,1,22,14,45,930.0,75.0,5.45,11.0,567.0,887.14,724.23
2016,1,22,15,0,916.0,74.0,5.4,11.0,533.0,843.69,692.73
2016,1,22,15,15,897.5,71.5,5.25,10.5,493.0,792.81,655.97
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,746.6,622.38
2016,1,22,15,45,853.0,66.0,4.95,10.0,407.0,686.74,576.35
2016,1,22,16,0,827.0,63.0,4.8,10.0,361.0,626.71,527.92
2016,1,22,16,15,788.0,59.0,4.25,9.0,311.0,557.9,470.73
2016,1,22,16,30,749.0,55.0,3.7,8.0,261.0,490.96,413.54
2016,1,22,16,45,688.0,49.0,3.2,7.5,209.5,413.16,345.07
2016,1,22,17,0,627.0,43.0,2.7,7.0,158.0,340.45,278.79
2016,1,22,17,15,520.5,34.5,2.5,6.0,109.5,253.4,200.16
2016,1,22,17,30,414.0,26.0,2.3,5.0,61.0,177.82,122.41
2016,1,22,17,45,207.0,13.0,2.1,4.5,30.5,66.97,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,0.5,36.5,88.72,0.0
2016,1,23,8,0,447.0,29.0,1.4,1.0,73.0,198.61,148.99
2016,1,23,8,15,544.0,37.0,1.35,1.5,122.0,273.39,221.92
2016,1,23,8,30,641.0,45.0,1.3,2.0,171.0,358.29,298.84
2016,1,23,8,45,699.0,50.0,1.3,3.0,222.5,429.67,361.86
2016,1,23,9,0,757.0,55.0,1.3,4.0,274.0,505.65,425.72
2016,1,23,9,15,793.5,58.5,1.3,4.5,323.0,570.9,478.93
2016,1,23,9,30,830.0,62.0,1.3,5.0,372.0,637.68,531.12
2016,1,23,9,45,854.5,65.0,1.3,5.5,417.0,696.51,573.82
2016,1,23,10,0,879.0,68.0,1.3,6.0,462.0,748.72,609.65
2016,1,23,10,15,896.5,70.0,1.3,6.5,501.0,799.18,643.36
2016,1,23,10,30,914.0,72.0,1.3,7.0,540.0,848.07,675.2
2016,1,23,10,45,926.0,74.0,1.35,8.0,572.5,890.35,701.28
2016,1,23,11,0,938.0,76.0,1.4,9.0,605.0,930.11,725.26
2016,1,23,11,15,946.0,77.0,1.4,9.0,629.5,962.22,745.61
2016,1,23,11,30,954.0,78.0,1.4,9.0,654.0,991.15,763.82
2016,1,23,11,45,956.5,80.0,1.45,9.5,670.5,1012.74,776.6
2016,1,23,12,0,959.0,82.0,1.5,10.0,687.0,1030.64,787.08
2016,1,23,12,15,961.0,82.0,1.6,10.5,695.0,1041.83,794.09
2016,1,23,12,30,963.0,82.0,1.7,11.0,703.0,1049.17,798.75
2016,1,23,12,45,962.0,82.5,1.8,11.5,702.0,1050.31,799.46
2016,1,23,13,0,961.0,83.0,1.9,12.0,701.0,1047.55,797.76
2016,1,23,13,15,958.0,82.5,2.0,12.0,691.5,1037.74,792.96
2016,1,23,13,30,955.0,82.0,2.1,12.0,682.0,1024.12,785.76
2016,1,23,13,45,948.5,81.5,2.25,12.5,664.0,1003.48,773.01
2016,1,23,14,0,942.0,81.0,2.4,13.0,646.0,979.34,757.84
2016,1,23,14,15,933.0,79.5,2.45,13.0,620.5,948.37,738.2
2016,1,23,14,30,924.0,78.0,2.5,13.0,595.0,914.35,716.35
2016,1,23,14,45,911.0,76.0,2.55,13.0,561.5,873.47,689.45
2016,1,23,15,0,898.0,74.0,2.6,13.0,528.0,830.22,660.55
2016,1,23,15,15,879.5,72.0,2.55,12.5,488.0,780.59,627.03
2016,1,23,15,30,861.0,70.0,2.5,12.0,448.0,735.69,596.44
2016,1,23,15,45,835.0,67.0,2.45,12.0,403.0,676.55,553.36
2016,1,23,16,0,809.0,64.0,2.4,12.0,358.0,617.28,507.82
2016,1,23,16,15,770.0,59.5,2.15,11.0,308.5,548.67,453.6
2016,1,23,16,30,731.0,55.0,1.9,10.0,259.0,481.99,398.85
2016,1,23,16,45,671.0,49.5,1.7,9.5,208.5,406.1,334.0
2016,1,23,17,0,611.0,44.0,1.5,9.0,158.0,335.18,270.99
2016,1,23,17,15,507.0,35.5,1.55,8.0,110.0,249.78,195.59
2016,1,23,17,30,403.0,27.0,1.6,7.0,62.0,179.84,125.28
2016,1,23,17,45,201.5,13.5,1.7,6.5,31.0,66.13,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.0,84.36,0.0
2016,1,24,8,0,404.0,32.0,4.0,4.0,72.0,190.61,142.97
2016,1,24,8,15,503.5,41.0,4.05,4.5,120.5,264.45,214.65
2016,1,24,8,30,603.0,50.0,4.1,5.0,169.0,349.17,292.25
2016,1,24,8,45,563.0,64.0,4.2,6.0,199.5,378.84,321.79
2016,1,24,9,0,523.0,78.0,4.3,7.0,230.0,403.1,344.35
2016,1,24,9,15,549.5,89.0,4.6,7.5,273.5,459.47,393.14
2016,1,24,9,30,576.0,100.0,4.9,8.0,317.0,517.09,441.5
2016,1,24,9,45,557.5,119.5,5.2,9.0,349.0,552.96,469.43
2016,1,24,10,0,539.0,139.0,5.5,10.0,381.0,580.48,489.95
2016,1,24,10,15,711.0,110.5,5.65,10.5,458.5,712.34,595.58
2016,1,24,10,30,883.0,82.0,5.8,11.0,536.0,842.37,694.04
2016,1,24,10,45,896.0,84.0,5.95,12.0,568.5,877.19,716.56
2016,1,24,11,0,909.0,86.0,6.1,13.0,601.0,917.04,743.11
2016,1,24,11,15,917.5,87.0,6.1,13.5,625.5,948.97,764.1
2016,1,24,11,30,926.0,88.0,6.1,14.0,650.0,977.84,782.75
2016,1,24,11,45,926.5,90.5,6.2,14.5,666.0,997.69,795.41
2016,1,24,12,0,927.0,93.0,6.3,15.0,682.0,1013.9,805.55
2016,1,24,12,15,929.0,93.5,6.25,15.5,689.5,1025.47,811.52
2016,1,24,12,30,931.0,94.0,6.2,16.0,697.0,1033.31,814.95
2016,1,24,12,45,927.5,95.5,6.2,16.5,695.5,1033.2,813.18
2016,1,24,13,0,924.0,97.0,6.2,17.0,694.0,1029.32,808.93
2016,1,24,13,15,920.5,96.5,6.1,17.0,684.5,1019.32,801.42
2016,1,24,13,30,917.0,96.0,6.0,17.0,675.0,1005.67,791.5
2016,1,24,13,45,908.5,95.5,5.95,17.0,657.0,983.72,776.1
2016,1,24,14,0,900.0,95.0,5.9,17.0,639.0,958.48,758.48
2016,1,24,14,15,889.5,93.5,5.8,17.0,613.0,936.02,742.67
2016,1,24,14,30,879.0,92.0,5.7,17.0,587.0,901.36,718.0
2016,1,24,14,45,873.0,87.0,5.6,17.5,555.0,863.62,689.75
2016,1,24,15,0,867.0,82.0,5.5,18.0,523.0,823.14,659.5
2016,1,24,15,15,847.0,79.5,5.2,17.5,483.5,772.26,622.86
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,720.12,584.89
2016,1,24,15,45,793.0,75.0,4.65,17.0,398.0,657.88,537.78
2016,1,24,16,0,759.0,73.0,4.4,17.0,352.0,596.22,488.56
2016,1,24,16,15,717.5,68.0,3.95,16.0,303.0,527.69,433.91
2016,1,24,16,30,676.0,63.0,3.5,15.0,254.0,464.53,381.83
2016,1,24,16,45,604.5,57.5,3.1,14.5,203.5,385.74,314.8
2016,1,24,17,0,533.0,52.0,2.7,14.0,153.0,313.33,251.23
2016,1,24,17,15,426.5,41.5,2.65,13.5,106.5,229.09,177.46
2016,1,24,17,30,320.0,31.0,2.6,13.0,60.0,156.84,108.98
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.0,68.25,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.0,20.0,2.85,12.0,32.0,64.59,2.2
2016,1,25,8,0,240.0,40.0,3.1,13.0,64.0,143.04,104.25
2016,1,25,8,15,340.5,53.5,3.25,13.5,109.5,211.38,166.26
2016,1,25,8,30,441.0,67.0,3.4,14.0,155.0,291.45,236.26
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.0,365.56,300.49
2016,1,25,9,0,591.0,82.0,3.7,15.0,255.0,445.11,367.42
2016,1,25,9,15,334.0,120.0,3.6,15.5,221.0,357.67,295.7
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,214.79,175.36
2016,1,25,9,45,419.5,127.5,3.4,16.5,314.5,459.19,378.4
2016,1,25,10,0,762.0,97.0,3.3,17.0,442.0,705.48,568.96
2016,1,25,10,15,783.0,100.5,3.15,17.5,480.5,757.03,602.24
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,803.18,632.05
2016,1,25,10,45,829.0,102.5,2.85,18.5,553.5,850.0,661.6
2016,1,25,11,0,854.0,101.0,2.7,19.0,588.0,895.16,689.25
2016,1,25,11,15,864.5,102.5,2.5,19.0,613.0,928.73,709.18
2016,1,25,11,30,875.0,104.0,2.3,19.0,638.0,959.44,726.84
2016,1,25,11,45,888.5,102.0,2.15,19.5,656.5,985.77,740.33
2016,1,25,12,0,902.0,100.0,2.0,20.0,675.0,998.83,744.85
2016,1,25,12,15,905.5,100.5,1.95,20.0,684.0,1011.69,752.07
2016,1,25,12,30,909.0,101.0,1.9,20.0,693.0,1020.93,757.03
2016,1,25,12,45,913.5,99.5,1.85,20.5,693.5,1025.11,757.43
2016,1,25,13,0,918.0,98.0,1.8,21.0,694.0,1025.55,755.62
2016,1,25,13,15,916.0,97.5,1.75,21.0,685.5,1017.09,749.72
2016,1,25,13,30,914.0,97.0,1.7,21.0,677.0,1004.97,741.71
2016,1,25,13,45,912.5,94.0,1.7,21.0,661.0,986.73,730.64
2016,1,25,14,0,911.0,91.0,1.7,21.0,645.0,964.94,717.39
2016,1,25,14,15,902.0,89.5,1.65,21.0,619.5,934.7,698.0
2016,1,25,14,30,893.0,88.0,1.6,21.0,594.0,901.51,676.73
2016,1,25,14,45,884.0,85.0,1.55,21.0,562.0,871.6,657.65
2016,1,25,15,0,875.0,82.0,1.5,21.0,530.0,830.74,631.01
2016,1,25,15,15,856.5,79.5,1.35,20.5,490.5,780.7,597.92
2016,1,25,15,30,838.0,77.0,1.2,20.0,451.0,729.27,563.43
2016,1,25,15,45,813.5,73.0,1.1,20.0,406.5,670.78,522.81
2016,1,25,16,0,789.0,69.0,1.0,20.0,362.0,612.08,479.74
2016,1,25,16,15,749.5,64.5,1.0,19.0,312.5,543.9,430.25
2016,1,25,16,30,710.0,60.0,1.0,18.0,263.0,477.69,379.87
2016,1,25,16,45,647.5,54.0,1.0,17.5,212.0,403.62,320.21
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,332.42,260.35
2016,1,25,17,15,481.0,39.0,1.05,16.5,113.0,247.83,188.43
2016,1,25,17,30,377.0,30.0,1.1,16.0,65.0,174.87,121.03
2016,1,25,17,45,188.5,15.0,1.2,15.5,32.5,75.97,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,89.0,19.0,4.55,5.5,28.0,54.61,5.48
2016,1,26,8,0,178.0,38.0,4.8,6.0,56.0,119.08,89.19
2016,1,26,8,15,234.0,56.0,5.05,6.0,94.5,171.75,139.24
2016,1,26,8,30,290.0,74.0,5.3,6.0,133.0,230.85,193.65
2016,1,26,8,45,344.0,85.0,5.55,6.5,173.5,286.9,244.66
2016,1,26,9,0,398.0,96.0,5.8,7.0,214.0,348.32,299.25
2016,1,26,9,15,199.0,104.0,5.85,7.0,163.0,244.08,209.71
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,103.4,84.66
2016,1,26,9,45,115.0,154.5,6.0,7.5,206.5,249.44,212.61
2016,1,26,10,0,230.0,197.0,6.1,8.0,301.0,389.16,331.54
2016,1,26,10,15,189.5,217.5,6.1,8.5,308.0,389.27,329.1
2016,1,26,10,30,149.0,238.0,6.1,9.0,315.0,385.9,323.88
2016,1,26,10,45,360.5,208.5,6.2,9.5,411.0,551.61,463.76
2016,1,26,11,0,572.0,179.0,6.3,10.0,507.0,732.97,610.67
2016,1,26,11,15,549.5,196.0,6.35,10.0,521.5,747.41,619.88
2016,1,26,11,30,527.0,213.0,6.4,10.0,536.0,758.5,627.15
2016,1,26,11,45,363.5,260.5,6.45,10.0,486.0,649.78,537.33
2016,1,26,12,0,200.0,308.0,6.5,10.0,436.0,535.08,441.28
2016,1,26,12,15,108.5,273.5,6.6,10.0,343.0,406.77,335.86
2016,1,26,12,30,17.0,239.0,6.7,10.0,250.0,243.27,199.01
2016,1,26,12,45,8.5,191.0,6.8,10.0,196.5,185.55,151.1
2016,1,26,13,0,0.0,143.0,6.9,10.0,143.0,129.8,104.24
2016,1,26,13,15,0.0,109.0,6.95,10.0,109.0,97.38,77.06
2016,1,26,13,30,0.0,75.0,7.0,10.0,75.0,66.45,50.96
2016,1,26,13,45,5.5,143.0,7.1,10.0,147.0,135.21,109.35
2016,1,26,14,0,11.0,211.0,7.2,10.0,219.0,208.94,171.3
2016,1,26,14,15,5.5,160.0,6.85,10.0,164.0,152.15,123.73
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,97.63,77.71
2016,1,26,14,45,0.0,111.5,6.2,10.0,111.5,100.17,80.05
2016,1,26,15,0,0.0,114.0,5.9,10.0,114.0,102.82,82.48
2016,1,26,15,15,0.0,101.0,5.45,9.5,101.0,90.54,72.34
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,78.35,62.19
2016,1,26,15,45,0.0,79.5,4.6,9.0,79.5,70.51,55.61
2016,1,26,16,0,0.0,71.0,4.2,9.0,71.0,62.78,49.06
2016,1,26,16,15,0.0,61.0,3.95,8.5,61.0,53.89,41.52
2016,1,26,16,30,0.0,51.0,3.7,8.0,51.0,45.01,33.87
2016,1,26,16,45,0.0,41.5,3.5,7.5,41.5,36.59,26.5
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,28.19,19.01
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,19.8,11.44
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,11.42,3.69
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,5.7,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.0,18.0,3.6,2.0,31.0,61.87,11.36
2016,1,27,8,0,240.0,36.0,3.8,3.0,62.0,136.91,103.99
2016,1,27,8,15,294.5,52.5,3.8,3.5,101.0,191.01,156.09
2016,1,27,8,30,349.0,69.0,3.8,4.0,140.0,251.28,211.74
2016,1,27,8,45,397.0,80.0,3.85,5.0,181.5,307.55,262.53
2016,1,27,9,0,445.0,91.0,3.9,6.0,223.0,368.45,315.66
2016,1,27,9,15,509.5,97.0,4.0,6.5,272.5,442.74,379.06
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,518.36,441.92
2016,1,27,9,45,725.0,88.0,4.25,8.0,397.5,635.11,536.65
2016,1,27,10,0,876.0,73.0,4.4,9.0,473.0,758.69,630.53
2016,1,27,10,15,893.5,75.0,4.3,9.0,513.0,803.23,661.69
2016,1,27,10,30,911.0,77.0,4.2,9.0,553.0,852.4,696.27
2016,1,27,10,45,923.5,78.5,4.1,9.5,586.0,894.8,723.92
2016,1,27,11,0,936.0,80.0,4.0,10.0,619.0,934.7,749.59
2016,1,27,11,15,944.5,81.5,3.95,10.0,644.5,968.2,772.03
2016,1,27,11,30,953.0,83.0,3.9,10.0,670.0,998.53,792.14
2016,1,27,11,45,957.5,84.0,3.9,10.5,687.0,1021.1,805.6
2016,1,27,12,0,962.0,85.0,3.9,11.0,704.0,1040.03,816.6
2016,1,27,12,15,965.0,85.5,3.9,11.0,713.0,1053.13,825.15
2016,1,27,12,30,968.0,86.0,3.9,11.0,722.0,1062.38,831.21
2016,1,27,12,45,970.0,85.0,3.9,11.5,722.0,1064.89,831.26
2016,1,27,13,0,972.0,84.0,3.9,12.0,722.0,1063.43,828.8
2016,1,27,13,15,969.5,83.5,3.85,12.0,713.5,1054.22,822.32
2016,1,27,13,30,967.0,83.0,3.8,12.0,705.0,1041.13,813.38
2016,1,27,13,45,964.5,81.5,3.8,12.5,688.0,1023.0,800.01
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,1001.15,784.22
2016,1,27,14,15,954.0,78.5,3.75,12.5,645.0,970.69,764.98
2016,1,27,14,30,946.0,77.0,3.7,12.0,619.0,937.01,743.44
2016,1,27,14,45,933.5,75.5,3.65,12.0,586.0,896.48,715.48
2016,1,27,15,0,921.0,74.0,3.6,12.0,553.0,853.44,685.54
2016,1,27,15,15,904.5,72.0,3.4,12.0,513.0,804.41,650.1
2016,1,27,15,30,888.0,70.0,3.2,12.0,473.0,753.72,613.11
2016,1,27,15,45,866.5,66.5,3.0,12.0,427.5,701.91,574.81
2016,1,27,16,0,845.0,63.0,2.8,12.0,382.0,643.34,529.6
2016,1,27,16,15,809.0,59.0,2.4,11.0,331.5,575.12,475.38
2016,1,27,16,30,773.0,55.0,2.0,10.0,281.0,508.45,420.41
2016,1,27,16,45,720.5,49.5,1.6,9.0,229.0,433.72,356.86
2016,1,27,17,0,668.0,44.0,1.2,8.0,177.0,363.15,294.3
2016,1,27,17,15,572.0,36.0,1.2,7.0,126.5,277.66,219.07
2016,1,27,17,30,476.0,28.0,1.2,6.0,76.0,202.42,147.92
2016,1,27,17,45,238.0,14.0,1.25,5.5,38.0,88.19,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,91.61,24.2
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,207.48,156.51
2016,1,28,8,15,571.0,36.5,3.55,5.5,131.0,281.32,227.33
2016,1,28,8,30,663.0,44.0,3.4,6.0,181.0,364.88,303.52
2016,1,28,8,45,719.5,48.5,3.25,7.0,233.0,436.2,366.91
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,512.05,431.1
2016,1,28,9,15,810.5,56.5,3.1,9.0,335.0,577.34,484.32
2016,1,28,9,30,845.0,60.0,3.1,10.0,385.0,638.93,532.53
2016,1,28,9,45,870.5,62.0,3.15,11.5,430.5,697.76,574.0
2016,1,28,10,0,896.0,64.0,3.2,13.0,476.0,756.34,613.38
2016,1,28,10,15,912.5,66.0,3.3,13.5,516.0,807.2,648.52
2016,1,28,10,30,929.0,68.0,3.4,14.0,556.0,856.35,681.9
2016,1,28,10,45,941.5,69.0,3.5,15.0,589.0,898.82,708.71
2016,1,28,11,0,954.0,70.0,3.6,16.0,622.0,938.73,733.35
2016,1,28,11,15,962.0,71.0,3.6,16.5,647.0,971.72,753.62
2016,1,28,11,30,970.0,72.0,3.6,17.0,672.0,1001.46,771.55
2016,1,28,11,45,973.0,73.5,3.65,17.5,689.0,1023.62,784.6
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,1042.02,795.21
2016,1,28,12,15,978.5,75.0,3.7,18.0,714.5,1054.23,802.89
2016,1,28,12,30,981.0,75.0,3.7,18.0,723.0,1062.52,808.12
2016,1,28,12,45,981.5,75.0,3.7,18.5,723.0,1064.85,808.0
2016,1,28,13,0,982.0,75.0,3.7,19.0,723.0,1063.17,805.41
2016,1,28,13,15,980.0,74.5,3.7,19.0,714.5,1054.41,799.8
2016,1,28,13,30,978.0,74.0,3.7,19.0,706.0,1041.72,791.76
2016,1,28,13,45,974.0,73.0,3.7,19.0,689.0,1022.64,779.55
2016,1,28,14,0,970.0,72.0,3.7,19.0,672.0,999.83,764.94
2016,1,28,14,15,962.5,71.0,3.6,19.0,646.5,970.25,745.07
2016,1,28,14,30,955.0,70.0,3.5,19.0,621.0,937.4,723.01
2016,1,28,14,45,939.0,70.5,3.45,19.0,587.5,896.08,695.3
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,852.43,665.82
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.0,803.29,631.04
2016,1,28,15,30,890.0,67.0,2.5,18.0,474.0,752.48,594.6
2016,1,28,15,45,867.5,64.0,2.1,18.0,428.5,694.87,551.87
2016,1,28,16,0,845.0,61.0,1.7,18.0,383.0,641.77,510.95
2016,1,28,16,15,810.0,57.0,1.6,17.0,333.0,574.13,460.39
2016,1,28,16,30,775.0,53.0,1.5,16.0,283.0,507.94,408.82
2016,1,28,16,45,721.5,48.0,1.4,15.0,231.0,433.15,348.13
2016,1,28,17,0,668.0,43.0,1.3,14.0,179.0,362.64,288.13
2016,1,28,17,15,574.0,35.5,1.3,13.5,128.5,278.39,215.04
2016,1,28,17,30,480.0,28.0,1.3,13.0,78.0,204.16,146.56
2016,1,28,17,45,240.0,14.0,1.3,13.0,39.0,89.27,10.93
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,14.5,2.9,7.5,42.0,94.22,29.71
2016,1,29,8,0,498.0,29.0,3.3,9.0,84.0,213.48,159.03
2016,1,29,8,15,588.5,36.5,3.4,10.0,135.0,287.8,228.77
2016,1,29,8,30,679.0,44.0,3.5,11.0,186.0,371.7,303.66
2016,1,29,8,45,731.0,49.0,3.6,12.0,238.5,442.24,365.65
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,516.86,428.33
2016,1,29,9,15,817.0,57.5,3.7,13.5,341.0,582.3,481.84
2016,1,29,9,30,851.0,61.0,3.7,14.0,391.0,644.01,530.57
2016,1,29,9,45,874.0,64.0,3.7,15.0,436.5,702.69,572.4
2016,1,29,10,0,897.0,67.0,3.7,16.0,482.0,760.89,612.07
2016,1,29,10,15,913.0,69.0,4.05,17.0,522.0,811.48,646.66
2016,1,29,10,30,929.0,71.0,4.4,18.0,562.0,860.34,679.66
2016,1,29,10,45,940.0,72.5,4.75,19.0,594.5,902.23,707.88
2016,1,29,11,0,951.0,74.0,5.1,20.0,627.0,941.48,733.98
2016,1,29,11,15,958.5,75.0,5.15,20.0,652.5,974.02,756.01
2016,1,29,11,30,966.0,76.0,5.2,20.0,678.0,1003.29,775.77
2016,1,29,11,45,967.5,78.5,5.3,20.5,694.0,1025.24,789.33
2016,1,29,12,0,969.0,81.0,5.4,21.0,710.0,1043.4,800.38
2016,1,29,12,15,971.0,81.0,5.45,21.0,718.5,1055.12,808.32
2016,1,29,12,30,973.0,81.0,5.5,21.0,727.0,1062.93,813.77
2016,1,29,12,45,971.5,81.5,5.55,21.0,726.5,1063.94,814.72
2016,1,29,13,0,970.0,82.0,5.6,21.0,726.0,1060.97,813.15
2016,1,29,13,15,967.5,81.5,5.6,21.0,717.0,1051.85,807.12
2016,1,29,13,30,965.0,81.0,5.6,21.0,708.0,1038.84,798.6
2016,1,29,13,45,959.0,80.5,5.65,21.0,690.0,1018.68,785.61
2016,1,29,14,0,953.0,80.0,5.7,21.0,672.0,994.92,770.19
2016,1,29,14,15,945.0,78.5,5.6,20.5,646.5,964.66,750.72
2016,1,29,14,30,937.0,77.0,5.5,20.0,621.0,931.21,728.96
2016,1,29,14,45,926.0,75.0,5.45,20.0,588.0,891.58,701.56
2016,1,29,15,0,915.0,73.0,5.4,20.0,555.0,849.36,672.15
2016,1,29,15,15,898.0,71.0,5.15,19.5,515.0,800.08,637.54
2016,1,29,15,30,881.0,69.0,4.9,19.0,475.0,749.19,601.39
2016,1,29,15,45,857.5,66.0,4.65,19.0,429.5,696.8,562.5
2016,1,29,16,0,834.0,63.0,4.4,19.0,384.0,637.84,517.11
2016,1,29,16,15,798.5,59.5,4.05,18.0,334.0,570.92,464.93
2016,1,29,16,30,763.0,56.0,3.7,17.0,284.0,505.49,412.16
2016,1,29,16,45,709.0,50.5,3.4,16.0,232.5,430.34,349.65
2016,1,29,17,0,655.0,45.0,3.1,15.0,181.0,359.54,288.24
2016,1,29,17,15,562.0,37.5,3.0,14.0,130.5,276.2,215.23
2016,1,29,17,30,469.0,30.0,2.9,13.0,80.0,202.63,147.37
2016,1,29,17,45,234.5,15.0,2.85,12.5,40.0,90.62,21.63
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,17.5,4.0,7.5,41.0,87.52,32.01
2016,1,30,8,0,414.0,35.0,4.2,8.0,82.0,194.31,146.39
2016,1,30,8,15,511.5,44.5,4.15,8.5,132.0,268.6,215.65
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,353.59,291.99
2016,1,30,8,45,675.5,58.5,4.1,10.0,235.5,427.16,356.73
2016,1,30,9,0,742.0,63.0,4.1,11.0,289.0,503.94,421.65
2016,1,30,9,15,779.5,67.0,4.15,12.0,339.0,570.39,475.79
2016,1,30,9,30,817.0,71.0,4.2,13.0,389.0,638.49,529.09
2016,1,30,9,45,845.0,73.5,4.3,14.0,436.0,699.39,574.17
2016,1,30,10,0,873.0,76.0,4.4,15.0,483.0,760.22,616.84
2016,1,30,10,15,890.5,78.5,4.5,15.5,523.0,812.34,653.27
2016,1,30,10,30,908.0,81.0,4.6,16.0,563.0,855.51,682.63
2016,1,30,10,45,921.0,82.5,4.7,17.0,596.5,898.52,710.23
2016,1,30,11,0,934.0,84.0,4.8,18.0,630.0,939.05,735.69
2016,1,30,11,15,942.5,85.0,4.85,18.5,655.5,972.15,756.69
2016,1,30,11,30,951.0,86.0,4.9,19.0,681.0,1002.08,775.41
2016,1,30,11,45,958.0,86.0,5.0,19.5,698.5,1026.01,790.37
2016,1,30,12,0,965.0,86.0,5.1,20.0,716.0,1046.37,802.96
2016,1,30,12,15,967.0,86.5,5.1,20.0,724.5,1058.72,810.88
2016,1,30,12,30,969.0,87.0,5.1,20.0,733.0,1067.17,816.33
2016,1,30,12,45,967.5,87.0,5.15,20.5,732.5,1067.61,815.31
2016,1,30,13,0,966.0,87.0,5.2,21.0,732.0,1064.07,811.79
2016,1,30,13,15,963.0,87.0,5.2,21.0,723.0,1055.13,805.95
2016,1,30,13,30,960.0,87.0,5.2,21.0,714.0,1042.31,797.64
2016,1,30,13,45,953.0,86.5,5.2,21.5,695.5,1021.28,782.25
2016,1,30,14,0,946.0,86.0,5.2,22.0,677.0,996.7,764.6
2016,1,30,14,15,937.0,84.5,5.1,21.5,651.0,965.69,744.82
2016,1,30,14,30,928.0,83.0,5.0,21.0,625.0,931.56,722.82
2016,1,30,14,45,916.0,81.0,4.9,21.0,591.5,891.34,695.01
2016,1,30,15,0,904.0,79.0,4.8,21.0,558.0,848.61,665.32
2016,1,30,15,15,886.0,76.5,4.55,20.5,517.5,798.31,630.28
2016,1,30,15,30,868.0,74.0,4.3,20.0,477.0,752.66,598.42
2016,1,30,15,45,841.0,71.5,4.05,20.0,431.0,692.71,554.71
2016,1,30,16,0,814.0,69.0,3.8,20.0,385.0,632.65,509.07
2016,1,30,16,15,777.0,65.0,3.6,19.0,335.0,565.01,457.35
2016,1,30,16,30,740.0,61.0,3.4,18.0,285.0,499.02,404.91
2016,1,30,16,45,682.0,55.5,3.2,17.0,233.0,422.83,342.22
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,354.3,283.24
2016,1,30,17,15,529.0,41.5,3.1,15.5,131.0,270.83,210.5
2016,1,30,17,30,434.0,33.0,3.2,15.0,81.0,197.81,144.06
2016,1,30,17,45,217.0,16.5,3.3,14.5,40.5,88.23,28.7
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,190.5,18.0,3.7,11.5,40.0,83.64,33.66
2016,1,31,8,0,381.0,36.0,3.9,12.0,80.0,183.86,136.82
2016,1,31,8,15,477.5,45.5,3.8,12.5,129.0,255.91,202.53
2016,1,31,8,30,574.0,55.0,3.7,13.0,178.0,338.56,275.48
2016,1,31,8,45,647.0,58.5,3.65,14.0,230.5,412.39,339.17
2016,1,31,9,0,720.0,62.0,3.6,15.0,283.0,490.32,403.82
2016,1,31,9,15,757.0,66.5,3.45,15.5,332.5,555.93,456.67
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,623.26,508.71
2016,1,31,9,45,826.5,72.0,3.2,17.0,428.5,684.56,552.51
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,746.2,593.83
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,790.87,623.0
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,840.22,655.03
2016,1,31,10,45,909.5,78.0,2.95,20.0,588.5,883.56,680.86
2016,1,31,11,0,924.0,79.0,2.9,21.0,622.0,924.57,704.56
2016,1,31,11,15,932.5,80.0,2.95,21.5,647.5,957.49,724.54
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,987.27,742.36
2016,1,31,11,45,941.0,84.0,3.05,22.5,689.0,1008.05,754.16
2016,1,31,12,0,941.0,87.0,3.1,23.0,705.0,1025.07,763.61
2016,1,31,12,15,943.5,87.5,3.05,23.5,714.0,1037.73,769.43
2016,1,31,12,30,946.0,88.0,3.0,24.0,723.0,1046.58,772.89
2016,1,31,12,45,946.5,87.5,3.0,24.5,723.0,1048.38,772.38
2016,1,31,13,0,947.0,87.0,3.0,25.0,723.0,1046.29,769.58
2016,1,31,13,15,944.5,86.5,2.9,25.0,714.0,1037.38,763.14
2016,1,31,13,30,942.0,86.0,2.8,25.0,705.0,1024.65,754.42
2016,1,31,13,45,937.0,85.0,2.75,25.0,687.5,1005.2,741.96
2016,1,31,14,0,932.0,84.0,2.7,25.0,670.0,982.18,727.34
2016,1,31,14,15,923.5,83.0,2.5,25.0,644.5,952.54,707.06
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,919.8,684.81
2016,1,31,14,45,904.0,79.5,2.15,25.0,586.5,880.19,658.43
2016,1,31,15,0,893.0,77.0,2.0,25.0,554.0,838.05,630.3
2016,1,31,15,15,875.5,75.0,1.8,24.5,514.5,789.1,598.06
2016,1,31,15,30,858.0,73.0,1.6,24.0,475.0,744.81,568.68
2016,1,31,15,45,833.0,70.0,1.4,24.0,429.5,686.06,527.57
2016,1,31,16,0,808.0,67.0,1.2,24.0,384.0,627.06,484.69
2016,1,31,16,15,772.0,63.0,1.15,23.0,334.5,560.3,436.87
2016,1,31,16,30,736.0,59.0,1.1,22.0,285.0,495.13,388.09
2016,1,31,16,45,679.5,54.0,1.05,21.5,233.0,420.46,329.13
2016,1,31,17,0,623.0,49.0,1.0,21.0,181.0,350.37,271.31
2016,1,31,17,15,529.0,41.0,1.05,20.0,131.5,270.47,204.79
2016,1,31,17,30,435.0,33.0,1.1,19.0,82.0,198.28,141.84
2016,1,31,17,45,217.5,16.5,1.15,18.5,41.0,88.85,34.48
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
