Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,85.35,38.06
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,186.42,138.64
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,258.84,203.81
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,341.76,276.14
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,413.18,337.23
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,490.06,400.42
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,345.4,284.83
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,127.21,101.18
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,143.56,114.44
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,160.27,127.46
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,179.18,142.38
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,198.48,157.49
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,368.96,295.78
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,520.24,414.23
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,762.0,603.86
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,977.02,758.78
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,997.78,771.53
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,1014.9,782.99
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,1027.33,792.19
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,1036.06,798.97
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,1036.57,799.22
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,1033.3,796.95
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,1023.63,791.28
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,1010.29,783.13
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,989.16,769.5
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,974.21,760.4
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,943.07,738.91
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,908.98,715.32
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,866.29,685.33
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,821.55,653.65
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,771.36,616.65
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,719.92,578.49
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,658.01,531.93
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,600.09,485.86
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,533.17,432.24
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,468.46,379.05
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,391.27,314.66
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,319.97,253.64
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,239.11,184.35
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,168.75,122.61
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,78.61,34.94
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,96.72,47.22
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,215.52,162.02
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,287.4,228.89
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,372.64,305.22
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,445.02,369.02
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,521.82,434.12
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,589.21,490.52
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,658.05,546.45
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,717.89,591.66
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,771.02,629.97
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,822.9,667.43
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,873.08,703.11
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,916.7,732.1
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,957.64,758.75
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,991.09,781.22
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,1021.25,801.3
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,1044.36,815.14
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,1063.68,826.37
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,1076.33,833.88
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,1085.01,838.76
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,1087.07,837.99
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,1085.09,834.63
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,1075.51,827.45
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,1061.98,817.75
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,1041.1,803.54
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,1016.55,786.94
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,986.17,765.57
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,952.56,742.02
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,911.26,713.4
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,867.41,682.86
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,817.31,647.24
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,771.77,615.41
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,711.96,572.71
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,651.76,527.93
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,583.03,474.49
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,515.85,420.41
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,438.82,356.68
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,366.34,294.32
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,284.49,223.51
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,210.32,156.88
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,95.33,48.65
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,97.37,51.83
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,216.48,167.18
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,288.05,235.62
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,372.56,313.69
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,447.15,381.88
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,526.72,452.06
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,501.53,430.71
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,447.96,383.8
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,611.71,521.66
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,778.34,652.85
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,830.16,689.14
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,880.16,723.93
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,923.8,753.67
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,964.8,781.12
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,998.32,803.96
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,1028.45,824.29
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,1051.46,838.29
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,1070.59,849.59
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,1083.45,857.25
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1092.26,862.18
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,1093.02,860.91
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,1089.66,856.98
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,1080.04,850.01
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,1066.4,840.43
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,1046.09,824.73
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,1022.08,806.62
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,991.93,787.31
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,958.47,765.58
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,917.15,736.97
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,873.31,706.31
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,823.02,669.89
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,770.99,631.84
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,718.5,592.97
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,659.3,547.34
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,591.38,492.88
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,524.75,438.06
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,449.27,373.28
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,377.88,309.75
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,293.91,235.24
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,219.14,166.43
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,128.64,72.74
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,44.05,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,52.16,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,135.49,77.25
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,230.02,176.63
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,305.02,246.72
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,388.93,321.95
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,460.59,384.29
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,536.03,446.75
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,602.94,500.62
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,666.06,549.63
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,725.87,591.94
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,785.04,632.09
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,837.23,667.45
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,887.58,701.02
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,931.28,729.51
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,972.26,755.9
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,1005.97,777.35
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,1036.28,796.49
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,1056.35,807.98
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,1072.27,816.9
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,1085.57,824.38
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,1094.85,829.36
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,1097.79,829.55
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,1096.62,827.3
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1087.51,820.12
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1074.36,810.55
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,1055.11,797.9
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1032.03,782.92
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1001.7,763.24
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,968.03,741.4
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,923.7,712.25
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,877.18,681.48
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,826.24,647.27
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,779.83,615.88
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,720.05,573.77
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,659.8,529.64
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,590.98,478.37
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,523.54,426.06
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,447.39,364.21
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,375.43,303.08
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,294.53,233.58
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,220.57,167.23
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,128.19,76.22
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,43.24,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,39.97,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,123.47,73.54
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,214.93,166.05
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,287.97,234.3
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,370.52,308.93
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,437.39,368.14
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,510.87,430.15
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,576.94,484.92
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,644.4,538.98
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,702.97,583.65
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,760.88,626.44
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,812.67,662.26
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,862.84,696.16
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,905.2,724.12
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,936.33,743.66
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,969.91,765.91
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,1000.37,785.8
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,1022.83,798.49
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,1041.64,809.04
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,1053.89,816.58
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,1062.32,821.66
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,1008.6,783.78
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,947.35,740.83
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,998.26,777.18
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,1040.58,806.39
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,940.62,736.49
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,816.65,648.44
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,891.35,704.44
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,941.38,740.56
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,895.81,708.54
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,848.33,675.65
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,797.8,640.87
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,745.83,604.52
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,684.72,559.76
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,627.18,515.01
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,558.74,461.07
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,492.29,407.01
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,415.68,342.45
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,344.32,280.34
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,263.15,210.14
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,191.7,146.38
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,108.16,66.92
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,28.59,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,44.59,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,128.22,78.87
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,218.28,169.21
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,291.61,238.68
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,371.97,313.23
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,442.79,377.71
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,517.56,443.33
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,584.12,500.52
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,652.09,557.11
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,713.3,604.59
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,774.3,649.63
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,819.85,683.61
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,869.88,720.78
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,913.89,751.52
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,955.36,779.98
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,989.45,803.9
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,1020.26,825.31
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,1045.22,841.02
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,1066.56,854.07
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,1079.88,862.4
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,1089.2,867.95
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,1091.29,868.7
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,1089.29,866.7
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,1080.84,859.91
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,1068.39,850.43
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,1048.88,836.01
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,1025.61,819.04
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,995.46,797.18
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,962.0,773.0
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,918.99,741.76
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,873.7,708.77
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,823.67,672.8
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,778.1,639.92
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,719.09,595.29
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,659.52,548.71
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,591.84,493.73
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,525.44,438.74
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,450.62,374.57
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,379.62,311.51
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,299.59,240.43
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,226.3,173.35
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,138.31,88.46
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,53.42,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,36.54,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,119.64,76.5
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,208.01,162.38
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,281.33,230.26
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,364.33,304.85
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,438.25,369.97
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,515.13,435.14
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,581.19,490.06
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,648.66,544.29
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,710.25,590.61
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,771.78,634.38
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,824.38,671.83
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,867.93,702.13
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,911.68,731.38
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,952.92,758.5
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,986.79,780.78
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,1017.42,800.73
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,1039.45,814.6
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,1057.7,825.95
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,1070.33,834.22
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,1079.03,839.94
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,1081.51,839.88
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,1079.98,837.26
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,1070.58,830.08
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,1057.26,820.4
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,1038.92,806.29
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,1016.83,789.78
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,986.03,767.97
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,952.01,744.02
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,911.77,714.29
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,868.91,682.88
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,818.72,648.01
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,773.07,616.11
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,714.01,572.72
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,654.48,527.47
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,586.63,476.75
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,520.12,424.96
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,445.3,363.74
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,374.51,303.32
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,295.18,234.36
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,222.6,169.12
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,135.89,88.17
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,51.07,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,18.19,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,119.21,77.43
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,234.83,181.27
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,308.22,250.66
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,390.02,325.94
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,461.03,389.94
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,535.76,454.71
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,559.89,475.56
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,578.7,490.5
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,613.68,517.49
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,643.21,539.15
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,669.76,557.45
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,685.86,567.26
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,731.21,601.01
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,782.61,638.52
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,908.27,732.46
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,1032.66,822.66
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,1054.39,835.9
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,1072.09,846.92
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,1085.58,855.99
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,1095.01,862.36
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,1098.45,863.35
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,1097.73,861.61
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,1089.09,855.38
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,1076.38,846.47
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,1057.82,833.93
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,1035.33,818.7
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,1005.61,798.01
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,972.42,774.87
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,933.28,747.63
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,891.14,718.03
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,841.25,682.98
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,789.39,646.03
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,732.15,603.43
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,673.88,559.38
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,607.84,506.31
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,542.66,452.25
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,473.35,392.12
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,403.43,329.98
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,321.99,257.47
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,248.5,189.71
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,159.67,105.76
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,74.95,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,63.95,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,147.08,96.77
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,235.35,181.56
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,308.15,249.4
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,389.23,322.23
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,458.96,383.34
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,532.26,444.51
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,593.01,493.97
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,658.5,545.16
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,716.84,587.24
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,774.42,627.73
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,825.89,663.48
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,875.46,697.38
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,917.46,725.41
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,956.63,751.24
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,990.43,772.71
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,1020.83,791.73
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,1040.56,803.33
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,1056.12,812.18
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,1068.31,820.01
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,1076.53,825.28
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,1078.64,824.95
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,1076.7,822.07
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,1067.74,815.74
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,1054.82,806.91
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,1035.96,794.19
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,1013.35,779.05
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,983.41,758.49
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,950.18,735.74
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,908.67,707.55
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,864.67,677.47
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,815.69,643.47
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,764.96,607.97
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,712.95,570.18
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,654.15,526.13
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,588.22,475.56
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,523.4,424.1
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,450.65,364.51
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,381.4,305.47
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,301.36,236.47
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,229.54,172.36
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,147.58,97.71
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,64.17,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,58.88,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,142.64,95.36
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,226.16,173.7
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,298.44,240.28
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,379.2,312.4
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,449.26,373.15
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,523.11,434.36
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,588.71,487.17
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,655.49,539.01
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,709.54,578.28
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,767.89,619.2
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,818.92,653.38
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,868.16,685.62
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,910.97,713.02
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,951.07,738.21
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,984.72,758.3
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,1015.09,776.0
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,1038.13,788.64
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,1057.41,798.81
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,1070.74,805.53
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1080.1,809.8
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,1081.42,808.93
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,1078.68,805.64
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,1070.21,799.88
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,1057.77,791.69
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,1038.02,777.82
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,1014.57,761.67
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,985.11,743.06
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,952.33,722.23
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,911.94,696.1
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,868.93,668.0
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,820.17,635.23
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,769.61,600.83
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,716.42,563.26
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,656.66,519.6
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,590.13,470.74
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,524.72,420.73
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,450.78,362.03
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,380.74,303.81
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,302.83,237.42
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,231.38,174.2
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,146.03,97.92
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,70.95,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,64.29,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,149.08,99.87
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,233.64,177.96
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,306.62,244.45
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,387.86,315.92
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,458.42,376.44
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,532.69,437.16
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,598.64,489.41
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,665.63,540.47
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,720.82,579.53
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,780.3,620.34
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,831.66,655.56
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,881.13,689.02
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,923.74,715.87
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,963.61,740.52
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,997.87,760.61
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,1028.76,778.16
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,1049.05,788.38
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,1065.25,795.9
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,1077.52,802.63
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,1085.79,807.09
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,1086.69,805.62
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,1083.54,801.69
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,1074.1,795.07
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,1060.7,786.05
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,1039.66,772.48
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,1015.0,756.66
