Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,40.18,14.0
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,93.2,62.84
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,158.95,116.36
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,237.65,182.19
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,306.95,241.85
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,381.17,304.44
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,457.11,367.3
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,538.82,433.38
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,603.17,484.34
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,668.45,534.8
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,732.3,582.46
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,790.93,624.39
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,841.65,660.32
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,890.4,694.57
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,935.26,724.39
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,977.66,752.23
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,1011.66,774.75
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,1042.2,794.83
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,1066.28,809.09
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,1086.56,820.77
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,1098.99,828.19
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,1107.27,832.93
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,1110.67,834.82
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,1109.82,834.0
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,1100.3,827.14
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,1086.62,817.63
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,1068.1,805.32
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,1045.52,790.37
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,1014.98,769.72
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,980.89,746.69
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,939.46,718.54
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,895.32,688.4
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,845.9,655.41
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,794.34,620.53
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,737.29,579.99
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,679.03,537.38
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,614.67,488.65
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,553.72,440.94
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,482.37,383.01
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,413.44,325.36
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,337.78,261.17
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,268.02,199.98
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,190.69,133.3
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,126.81,78.05
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,48.37,0.38
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,58.3,24.02
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,144.44,96.63
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,211.92,155.83
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,290.59,224.6
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,361.05,286.56
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,436.95,350.79
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,506.36,407.69
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,578.0,464.06
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,642.55,513.49
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,702.8,558.27
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,760.16,596.69
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,816.1,633.09
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,866.76,665.8
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,915.14,696.36
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,956.35,720.16
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,994.33,741.4
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,1026.19,760.3
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,1054.45,776.81
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,1075.34,787.71
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,1092.14,796.11
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,1102.92,802.37
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,1109.57,806.23
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,1110.12,804.89
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,1106.5,801.15
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,1096.08,794.88
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,1081.59,786.25
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,1060.2,772.51
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,1035.04,756.48
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,1003.75,737.97
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,969.1,717.19
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,927.76,691.81
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,883.74,664.36
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,833.38,633.04
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,786.86,603.89
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,703.99,547.03
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,623.93,489.1
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,556.87,439.43
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,493.17,390.58
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,423.49,335.0
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,358.76,281.86
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,290.23,225.44
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,227.56,171.92
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,159.88,114.24
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,102.49,65.19
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,41.11,3.63
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,22.42,9.24
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,47.94,33.39
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,77.63,58.96
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,109.54,86.31
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,141.56,113.38
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,181.78,146.56
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,304.62,246.42
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,455.25,364.77
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,561.26,445.31
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,671.78,526.75
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,729.6,565.64
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,786.56,602.32
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,837.16,634.84
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,878.37,660.63
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,919.33,686.11
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,957.49,709.53
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,989.65,730.86
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,1018.51,750.13
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,1040.44,763.52
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,1058.66,774.61
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,1069.4,782.0
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,1076.22,787.08
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,1076.1,786.81
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,1072.02,784.13
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,1062.93,778.98
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,1049.97,771.48
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,1027.4,758.2
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,1001.37,742.68
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,970.37,723.12
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,945.08,707.42
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,896.9,676.36
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,847.19,644.01
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,796.83,611.48
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,748.22,579.68
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,689.22,537.86
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,630.26,494.5
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,564.84,445.94
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,500.89,397.01
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,430.27,340.74
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,363.69,286.09
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,291.15,226.12
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,223.44,168.63
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,152.54,108.95
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,94.5,60.76
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,38.68,6.21
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.55,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,28.79,14.08
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,59.84,42.35
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,94.4,72.08
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,131.9,104.25
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,170.93,137.55
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,213.31,173.25
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,263.06,214.48
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,316.44,258.03
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,290.79,235.65
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,245.66,196.89
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,253.34,202.1
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,260.32,206.57
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,268.62,212.2
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,263.9,207.56
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,278.1,218.02
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,307.07,239.86
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,379.64,296.61
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,454.12,353.97
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,467.13,362.93
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,479.96,371.91
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,402.74,311.59
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,308.82,238.09
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,309.85,238.62
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,310.82,238.99
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,253.84,194.99
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,197.9,151.43
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,193.48,148.12
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,189.07,144.8
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,440.05,344.77
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,673.98,522.54
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,473.24,369.04
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,284.86,220.75
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,303.12,236.32
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,319.59,250.08
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,495.48,392.64
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,611.12,483.95
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,511.2,406.22
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,417.27,332.4
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,357.27,284.34
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,301.24,238.22
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,241.01,187.82
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,185.84,140.73
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,123.81,88.72
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,76.13,49.26
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,32.33,6.68
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,13.63,4.37
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,24.67,14.74
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,39.81,27.81
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,55.27,41.02
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,72.21,55.25
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,89.22,69.26
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,64.56,48.42
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,41.48,28.99
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,69.02,51.69
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,97.29,74.72
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,120.49,93.21
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,143.92,111.66
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,160.02,124.36
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,176.39,137.24
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,218.3,170.12
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,261.07,203.2
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,270.14,209.94
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,279.24,216.76
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,421.84,328.38
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,570.39,440.99
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,590.09,455.27
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,609.23,469.52
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,560.09,431.78
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,492.8,380.51
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,499.08,385.85
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,504.82,390.65
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,477.75,370.25
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,450.79,349.95
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,427.51,332.73
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,404.32,315.49
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,381.31,298.41
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,358.37,281.28
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,264.6,207.7
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,167.12,129.88
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,127.16,98.14
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,88.07,66.67
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,59.68,43.73
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,31.74,20.82
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,26.87,16.87
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,22.0,12.87
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,17.59,9.19
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,13.18,5.45
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,9.21,2.02
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.26,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.63,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,5.28,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.21
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,123.19,96.17
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,249.75,197.38
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,304.35,239.91
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,361.62,283.97
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,281.41,219.53
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,189.51,145.58
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,388.98,302.07
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,574.9,440.91
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,585.34,446.3
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,594.42,451.32
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,705.76,533.5
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,817.69,613.32
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,845.8,631.67
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,871.98,648.96
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,846.01,628.72
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,803.81,598.07
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,818.38,607.85
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,816.68,606.43
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,739.49,551.39
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,677.92,506.77
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,807.54,604.53
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,906.82,673.47
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,750.8,565.18
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,595.86,451.82
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,669.55,510.41
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,718.2,548.5
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,661.36,507.81
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,604.53,466.93
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,540.73,419.87
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,478.65,372.8
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,410.94,319.61
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,343.64,265.41
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,274.13,209.3
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,211.96,157.73
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,145.39,103.17
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,90.89,59.17
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,38.62,12.5
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.63,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,8.34,1.36
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,11.42,4.0
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,14.95,7.0
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,18.48,9.96
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,18.93,10.27
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,19.38,10.57
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,25.58,15.67
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,31.78,20.75
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,34.9,23.18
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,38.02,25.61
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,30.06,19.02
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,22.11,12.47
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,32.76,21.13
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,43.43,29.75
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,47.89,33.31
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,52.35,36.87
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,47.92,33.25
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,43.49,29.64
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,178.15,137.45
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,320.09,247.37
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,377.74,291.21
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,418.63,322.37
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,260.35,201.41
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,103.72,77.86
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,76.41,56.2
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,49.68,34.71
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,78.14,57.76
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,107.24,81.22
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,98.49,74.32
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,89.78,67.46
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,62.45,45.47
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,35.35,23.45
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,87.05,65.86
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,141.61,110.27
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,95.14,72.96
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,50.35,36.39
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,43.24,30.69
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,36.15,24.88
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,29.06,18.97
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,21.99,12.97
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,15.82,7.61
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,9.66,2.23
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,4.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.63,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,8.78,1.31
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,14.94,6.97
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,22.44,13.57
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,29.95,20.11
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,37.92,26.97
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,45.9,33.74
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,56.56,42.61
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,67.23,51.37
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,43.28,31.01
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,19.41,10.77
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,187.71,151.81
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,370.6,298.42
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,202.78,162.82
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,38.06,26.02
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,63.85,47.23
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,89.87,68.34
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,100.87,77.19
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,111.93,86.07
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,127.72,98.64
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,143.63,111.21
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,163.02,126.81
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,182.54,142.45
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,117.89,90.46
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,55.07,39.43
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,121.51,93.51
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,189.95,148.51
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,166.12,129.41
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,142.54,110.52
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,104.99,80.29
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,68.32,50.52
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,114.05,87.99
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,161.1,126.32
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,153.3,120.19
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,145.66,114.26
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,148.05,116.58
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,150.49,118.95
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,121.55,95.74
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,93.02,72.54
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,79.78,61.72
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,66.61,50.8
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,53.49,39.86
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,40.59,28.89
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,28.64,18.51
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,16.71,8.1
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,8.34,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.64,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,7.02,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,23.42,13.12
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,40.24,28.26
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,61.84,46.95
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,83.7,65.6
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,107.5,85.44
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,132.33,105.83
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,74.47,57.3
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,19.39,10.75
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,83.32,64.16
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,150.51,118.9
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,81.02,61.57
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.01,6.84
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,18.12,9.4
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,21.23,11.94
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,19.47,10.42
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.92
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,18.16,9.27
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,18.61,9.62
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,400.92,318.2
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,782.81,596.73
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,714.87,542.65
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,627.09,477.09
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,605.92,460.55
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,583.98,443.13
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,524.97,399.87
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,483.26,368.85
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,614.62,469.02
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,738.95,559.72
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,469.86,362.88
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,177.08,135.84
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,388.96,305.11
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,583.63,451.68
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,355.84,279.44
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,138.98,107.28
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,214.75,169.59
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,281.73,223.27
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,301.4,240.1
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,304.46,243.3
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,260.34,207.55
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,218.08,172.88
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,175.38,137.58
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,134.95,103.46
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,93.96,69.08
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,57.71,38.94
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,26.29,10.54
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,10.01,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,19.57,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,68.68,42.95
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,133.03,93.13
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,196.26,146.51
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,270.4,209.54
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,335.69,265.7
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,406.57,324.85
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,400.25,321.72
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,368.48,296.34
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,510.79,409.38
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,671.43,531.26
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,728.83,570.84
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,785.78,609.01
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,718.44,556.25
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,616.41,475.66
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,628.22,482.15
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,637.13,485.64
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,838.25,634.39
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,1015.5,750.91
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,1036.52,759.78
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,1053.78,767.97
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,1064.66,774.35
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,1071.59,778.43
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,1070.52,776.83
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,1065.46,772.93
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,1054.81,766.49
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,1040.29,757.77
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,828.9,617.7
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,584.8,440.22
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,787.62,594.47
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,930.66,692.47
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,761.38,575.71
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,576.88,440.21
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,575.8,443.93
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,568.67,441.7
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,428.91,335.77
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,284.58,223.53
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,431.32,342.42
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,515.79,406.83
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,449.86,353.15
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,385.24,299.83
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,313.38,240.4
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,247.57,184.12
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,177.39,124.25
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,117.94,74.25
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,46.83,19.27
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,10.62,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,31.94,0.51
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,83.02,50.27
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,149.08,103.54
