Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,0,0.0,116.0,7.2,20.0,116.0,103.5,79.92
2016,3,23,9,15,24.0,184.5,7.1,20.5,199.0,188.83,149.16
2016,3,23,9,30,48.0,253.0,7.0,21.0,282.0,274.76,217.33
2016,3,23,9,45,111.5,289.0,6.95,21.5,363.0,360.16,284.84
2016,3,23,10,0,175.0,325.0,6.9,22.0,444.0,462.44,363.91
2016,3,23,10,15,150.0,344.0,6.8,22.5,450.0,469.3,366.78
2016,3,23,10,30,125.0,363.0,6.7,23.0,456.0,473.81,367.95
2016,3,23,10,45,489.5,249.5,6.6,23.5,636.5,713.24,555.65
2016,3,23,11,0,854.0,136.0,6.5,24.0,817.0,946.47,724.56
2016,3,23,11,15,860.5,137.5,6.3,24.5,841.0,976.36,741.0
2016,3,23,11,30,867.0,139.0,6.1,25.0,865.0,992.29,748.5
2016,3,23,11,45,872.5,138.5,5.95,25.5,881.0,1011.98,758.9
2016,3,23,12,0,878.0,138.0,5.8,26.0,897.0,1028.15,766.83
2016,3,23,12,15,880.0,138.5,5.65,26.0,904.0,1038.2,772.18
2016,3,23,12,30,882.0,139.0,5.5,26.0,911.0,1044.5,775.1
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,1044.49,772.34
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,1040.67,767.19
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,1030.08,759.25
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,1015.79,749.03
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,994.41,734.63
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,969.57,718.07
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,947.87,703.72
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,913.32,680.93
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,871.4,653.2
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,827.3,623.84
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,778.29,592.01
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,727.73,558.64
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,670.73,517.45
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,615.04,476.24
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,552.41,429.3
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,490.89,381.88
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,423.63,328.76
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,359.63,276.63
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,291.62,220.67
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,229.65,168.38
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,161.71,111.93
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,107.57,68.24
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,52.6,29.1
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.32,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,19.76,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,66.67,34.61
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,119.75,76.18
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,187.02,133.76
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,252.03,193.19
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,325.21,259.8
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,392.73,321.06
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,463.86,383.62
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,530.74,440.97
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,599.21,497.83
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,658.59,545.63
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,720.27,593.72
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,776.89,634.35
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,832.15,673.24
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,881.06,706.73
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,927.43,737.88
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,968.15,764.77
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,1005.7,789.15
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1036.02,809.14
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1062.6,826.44
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1082.44,837.69
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,1098.15,846.11
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1108.61,852.25
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1114.83,855.58
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1114.24,853.07
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,1109.37,847.81
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,1098.23,839.68
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,1082.91,828.85
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,1061.03,812.43
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1035.22,793.48
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,1003.32,771.58
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,967.91,747.29
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,925.44,717.99
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,880.23,686.64
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,830.15,651.33
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,777.94,614.25
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,721.11,573.34
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,662.99,528.54
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,598.37,478.07
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,536.06,428.18
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,467.22,371.68
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,400.38,314.92
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,328.19,252.71
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,260.93,193.14
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,189.3,130.86
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,127.99,78.96
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,65.93,32.95
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,22.31,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,21.23,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,71.07,37.74
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,125.56,80.14
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,193.64,137.43
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,257.7,194.37
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,328.8,256.51
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,395.4,314.51
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,465.37,373.4
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,530.3,426.5
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,596.09,478.46
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,657.05,524.51
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,713.55,565.85
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,767.11,602.01
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,818.77,635.77
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,866.17,665.57
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,911.13,693.18
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,948.68,715.3
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,982.92,734.97
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,1012.59,752.86
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1038.68,768.34
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,1056.71,777.71
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,1070.73,784.62
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,1079.63,790.49
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,1084.51,793.97
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,1081.38,791.54
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,1074.24,786.71
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,1062.09,780.27
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,1046.07,771.4
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,1022.02,755.84
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,994.54,738.06
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,962.17,718.01
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,926.7,695.77
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,885.17,669.54
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,847.82,645.91
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,797.67,613.87
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,745.85,580.09
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,687.84,538.58
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,629.31,495.11
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,566.07,447.17
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,504.2,398.76
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,436.3,344.24
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,371.25,290.19
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,302.11,231.83
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,238.61,176.87
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,171.63,119.89
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,114.88,72.94
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,59.28,31.74
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,19.44,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,22.11,1.57
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,60.21,36.64
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,107.08,73.1
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,166.45,122.18
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,141.85,110.29
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,86.56,68.31
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,181.63,146.78
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,291.21,236.13
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,413.94,334.58
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,559.37,448.17
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,501.38,399.68
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,400.74,317.11
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,433.6,341.31
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,466.0,364.12
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,448.81,348.47
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,415.4,320.93
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,536.29,411.68
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,663.73,502.78
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,837.75,630.35
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,1006.81,743.45
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,1025.75,751.98
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,1041.0,759.74
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,1050.42,765.91
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,1056.05,769.84
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,1053.81,767.95
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,1047.75,763.79
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,1035.9,757.47
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,1020.36,748.86
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,998.25,736.4
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,972.72,721.61
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,822.93,619.06
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,669.94,506.95
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,701.98,534.33
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,714.62,546.73
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,643.62,494.76
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,566.82,438.39
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,517.6,402.66
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,468.79,366.37
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,409.2,321.27
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,352.71,277.68
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,304.75,239.94
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,258.87,202.95
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,211.08,163.87
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,165.75,125.95
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,120.6,88.16
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,80.46,55.0
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,42.67,25.83
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,15.77,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,23.02,4.47
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,59.03,36.27
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,106.05,72.63
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,163.51,119.65
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,220.78,168.75
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,286.05,224.71
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,277.0,222.35
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,246.9,199.5
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,214.25,172.45
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,174.43,138.65
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,184.07,146.07
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,193.63,153.34
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,346.39,277.39
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,492.79,393.07
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,490.11,388.7
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,483.88,381.85
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,720.37,569.4
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,950.42,738.55
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,980.04,756.61
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,1006.47,773.32
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,1034.17,789.65
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,1047.38,795.85
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,1056.79,801.14
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,1062.36,803.94
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,1063.53,802.71
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,1060.76,798.97
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,1049.61,791.3
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,1034.64,781.22
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,1014.3,768.02
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,990.22,752.34
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,959.05,731.44
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,924.69,708.34
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,885.18,681.58
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,842.82,652.68
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,799.49,622.65
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,748.08,586.54
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,691.99,545.59
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,634.83,502.21
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,571.6,453.44
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,508.98,403.79
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,442.24,349.56
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,377.4,295.03
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,307.84,235.64
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,243.57,179.41
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,176.86,121.78
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,119.49,73.84
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,56.62,31.2
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,23.63,0.48
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,23.68,5.31
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,74.68,41.9
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,127.5,83.16
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,193.08,138.65
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,255.49,194.49
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,324.39,255.26
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,389.98,312.68
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,459.15,371.18
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,522.61,422.64
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,587.02,472.88
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,647.25,518.26
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,707.17,561.7
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,760.91,598.21
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,807.39,627.89
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,854.15,656.81
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,898.53,683.34
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,935.85,705.39
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,970.03,725.07
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,998.41,740.18
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,1023.27,752.82
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,1041.61,761.77
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,1056.07,768.3
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,1064.57,771.92
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,1069.13,773.17
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,1066.24,769.1
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1059.42,762.79
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,1046.69,754.43
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,1030.16,743.86
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,1007.16,728.65
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,980.75,711.42
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,948.53,692.5
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,913.24,671.46
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,879.55,651.29
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,835.41,623.85
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,785.62,593.36
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,734.18,561.06
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,676.77,521.53
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,618.9,480.15
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,557.09,434.56
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,495.26,387.33
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,428.31,333.82
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,364.33,280.99
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,296.54,224.63
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,234.36,171.62
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,168.59,116.54
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,112.9,71.24
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,57.85,31.01
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,20.23,0.33
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,9.1,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.1,0.83
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,20.25,11.1
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,33.96,23.07
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,47.72,34.95
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,62.9,47.73
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,78.18,60.29
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,92.62,72.0
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,107.14,83.55
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,121.72,94.98
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,136.37,106.31
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,122.49,94.71
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,108.75,83.33
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,103.76,78.92
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,98.8,74.57
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,137.36,105.31
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,176.56,136.16
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,198.62,152.94
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,220.88,169.74
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,167.51,127.57
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,114.63,85.65
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,119.71,89.45
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,124.78,93.19
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,120.7,89.96
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,116.61,86.74
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,131.42,98.23
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,146.25,109.66
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,148.47,111.41
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,150.66,113.19
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,164.89,124.37
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,179.07,135.53
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,141.0,105.98
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,103.49,76.63
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,103.88,76.96
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,104.28,77.28
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,101.97,75.79
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,99.67,74.33
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,137.11,104.39
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,174.76,134.5
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,105.18,79.64
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,37.96,25.5
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,33.51,21.98
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,29.08,18.41
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,23.77,14.11
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,18.47,9.74
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,14.06,6.04
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,9.65,2.3
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,5.7,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.75,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.94,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.9,0.8
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,13.62,5.74
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,19.35,10.68
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,25.53,15.9
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,31.72,21.03
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,40.14,28.0
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,48.58,34.9
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,63.25,46.78
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,77.95,58.53
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,66.41,48.9
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,54.89,39.35
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,74.04,54.79
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,93.37,70.24
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,121.91,93.02
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,150.82,115.89
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,145.02,110.84
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,139.19,105.86
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,199.57,153.44
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,261.07,201.25
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,267.07,205.3
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,273.03,209.41
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,260.8,199.5
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,248.52,189.63
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,279.0,212.67
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,309.59,235.53
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,348.53,265.07
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,373.59,284.05
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,392.56,298.06
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,410.99,311.62
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,460.93,350.32
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,520.44,395.36
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,443.24,337.86
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,380.88,291.02
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,368.97,282.95
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,356.09,273.96
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,260.8,200.87
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,165.3,126.3
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,284.13,222.45
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,376.47,294.17
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,327.44,255.08
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,279.5,216.26
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,229.48,175.16
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,181.78,135.06
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,133.84,94.72
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,92.39,60.47
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,50.0,28.76
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,19.37,2.72
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,9.55,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,8.19,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,30.1,12.63
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,73.13,42.71
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,122.44,80.35
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,186.32,132.98
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,247.94,185.56
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,318.61,245.5
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,383.05,300.64
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,451.26,357.39
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,517.31,410.28
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,586.38,463.84
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,647.07,509.34
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,707.54,553.14
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,760.16,588.69
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,816.09,625.05
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,863.53,655.08
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,908.55,683.1
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,948.35,707.17
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,985.18,728.99
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,1014.69,746.92
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1040.56,762.4
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,1060.2,772.96
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,1075.87,781.02
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1084.46,785.82
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1088.92,788.15
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,1088.23,787.69
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,1083.38,784.75
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,1070.94,776.36
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,1054.48,765.55
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,1032.55,750.21
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,1006.8,732.55
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,975.6,714.29
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,940.98,693.7
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,899.11,666.77
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,854.64,637.93
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,805.22,606.41
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,753.75,573.03
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,697.61,533.79
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,640.33,491.61
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,579.66,446.29
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,516.42,397.67
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,448.91,344.32
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,383.43,290.69
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,313.55,232.73
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,247.78,176.64
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,179.34,119.39
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,120.83,72.13
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,62.91,31.46
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,22.21,3.95
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.73,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,11.42,2.94
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,20.24,11.35
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,32.62,22.21
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,45.03,32.99
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,58.36,44.36
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,71.77,55.57
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,102.01,80.86
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,132.7,106.19
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,165.35,132.68
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,199.31,159.94
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,104.42,81.58
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,11.48,3.95
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,105.7,82.14
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,203.34,161.31
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,180.25,142.18
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,157.14,123.2
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,194.21,152.69
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,231.83,182.15
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,630.34,503.3
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,999.3,773.69
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,918.72,710.5
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,808.21,623.57
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,564.43,441.09
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,277.74,216.27
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,294.94,229.8
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,312.09,242.74
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,262.24,203.99
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,212.96,165.42
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,189.37,146.93
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,165.96,128.46
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,329.07,259.52
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,497.26,390.73
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,441.99,348.19
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,400.02,316.03
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,360.5,286.21
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,321.98,256.77
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,333.83,267.75
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,349.08,280.97
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,366.08,296.39
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,364.51,295.8
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,315.19,255.23
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,269.11,216.74
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,247.58,195.69
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,219.46,166.81
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,160.34,115.65
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,108.53,72.17
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,58.49,34.88
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,22.58,6.46
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,10.91,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,35.48,15.22
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,87.35,49.19
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,142.74,93.31
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,209.16,150.72
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,274.56,209.82
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,344.96,272.48
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,411.34,330.42
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,480.49,388.37
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,544.8,439.42
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,607.54,486.94
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,667.63,532.03
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,726.96,574.84
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,780.86,610.47
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,832.95,643.91
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,880.08,674.16
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,924.57,702.24
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,962.03,725.24
