Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,996.17,745.88
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1025.41,764.63
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1050.91,780.97
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1069.62,791.41
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1084.29,799.32
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1093.32,804.81
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1098.18,807.77
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1096.33,806.99
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,1090.31,803.68
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,1077.64,795.77
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,1060.91,785.37
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,1037.78,769.38
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,1010.87,751.02
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,978.94,730.47
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,943.62,707.64
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,900.0,679.4
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,853.99,649.3
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,804.31,617.24
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,752.66,583.3
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,695.95,542.73
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,641.06,501.53
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,576.95,452.76
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,513.24,402.76
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,445.65,347.47
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,380.22,292.29
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,311.12,234.26
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,246.0,178.09
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,178.62,120.67
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,120.39,72.84
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,63.47,32.55
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,23.17,6.52
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,11.82,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,36.56,16.36
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,87.54,49.37
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,142.28,92.24
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,207.99,147.85
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,271.95,204.35
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,342.58,265.58
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,408.09,321.28
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,476.44,377.08
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,540.83,426.84
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,606.14,474.98
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,663.6,516.83
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,722.87,558.3
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,776.98,592.95
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,829.36,625.18
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,875.92,654.41
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,919.88,681.51
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,958.26,703.81
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,993.42,723.83
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1022.3,741.74
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1047.49,757.39
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1066.43,768.33
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1081.36,776.86
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1089.71,782.31
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1093.94,785.37
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1092.02,783.8
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,1085.97,779.79
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,1073.82,772.49
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,1057.64,762.81
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,1035.6,750.03
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,1009.79,734.86
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,977.5,715.02
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,941.83,692.93
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,900.36,666.87
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,856.09,638.72
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,806.06,607.2
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,754.01,573.8
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,697.55,534.53
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,642.82,494.5
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,579.24,446.94
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,515.98,398.12
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,448.5,343.97
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,383.06,289.76
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,313.34,232.35
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,247.43,176.45
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,179.83,119.6
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,121.17,72.04
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,63.69,32.05
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,22.74,6.91
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.84,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,38.17,18.23
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,87.78,50.52
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,141.82,92.82
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,206.81,147.69
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,269.8,203.21
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,339.0,263.3
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,404.57,319.43
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,472.41,375.5
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,536.4,426.78
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,601.4,477.02
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,660.85,521.28
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,715.87,561.04
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,769.36,596.05
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,821.21,628.37
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,866.84,656.6
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,909.95,682.56
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,947.65,704.36
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,982.19,723.71
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1011.04,740.83
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1036.28,755.54
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1054.79,764.37
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1069.4,770.73
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,1077.54,774.55
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1081.62,775.94
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,1079.64,772.12
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,1073.59,765.93
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,1061.53,757.65
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,1045.52,747.05
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,1023.21,731.73
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,997.2,714.25
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,964.85,693.72
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,929.21,671.13
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,888.29,645.57
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,844.64,618.07
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,794.92,587.47
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,743.28,555.09
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,690.61,518.72
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,632.85,477.38
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,569.72,431.58
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,506.96,384.46
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,440.29,332.93
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,375.63,280.98
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,306.74,225.1
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,243.24,171.9
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,176.69,116.62
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,118.91,70.29
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,62.82,31.7
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,22.92,7.76
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.28,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,12.97,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,39.82,18.63
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,91.02,51.28
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,146.05,94.17
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,211.56,149.27
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,274.98,204.86
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,344.72,264.83
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,410.01,320.06
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,477.95,375.39
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,541.26,425.3
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,605.31,473.92
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,664.71,518.09
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,719.74,557.86
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,772.94,593.63
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,824.38,627.11
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,870.39,656.59
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,913.83,684.0
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,951.27,707.39
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,985.5,728.53
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1013.47,746.63
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1037.77,762.4
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1056.79,773.29
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1071.89,781.99
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,1079.51,787.07
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1083.04,789.69
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,1080.98,789.29
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,1074.84,786.37
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,1062.17,778.84
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,1045.54,768.81
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,1022.65,754.71
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,996.09,738.19
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,963.62,716.95
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,927.87,693.49
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,886.09,666.14
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,841.68,636.76
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,792.47,604.46
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,741.35,570.4
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,683.92,528.46
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,628.44,486.52
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,566.07,439.05
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,504.09,390.53
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,437.14,336.85
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,372.61,283.36
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,303.79,225.55
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,240.46,171.15
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,174.19,115.63
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,117.09,69.79
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,62.13,31.86
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,23.07,10.49
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,7.73,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,13.99,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,40.34,23.62
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,80.57,52.64
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,127.82,89.38
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,183.88,135.34
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,149.44,114.99
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,86.04,66.69
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,160.54,127.54
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,240.38,191.92
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,305.19,243.18
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,370.35,294.07
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,459.02,363.59
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,558.28,439.96
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,605.94,475.06
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,654.01,510.08
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,712.37,553.23
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,772.0,596.66
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,876.39,673.98
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,968.16,736.01
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,928.27,706.28
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,856.14,648.33
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,974.56,735.71
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1071.57,799.23
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,1082.57,805.11
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1089.52,808.86
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1092.73,808.99
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1091.69,806.43
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,1080.16,798.3
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,1064.51,787.62
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,1045.0,774.89
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,1021.31,759.47
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,989.0,738.29
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,953.18,714.76
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,906.36,683.57
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,857.7,650.93
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,807.16,617.42
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,754.66,582.11
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,699.42,541.76
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,642.48,498.78
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,580.81,451.27
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,516.88,401.04
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,449.94,346.93
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,384.34,292.08
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,315.02,233.32
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,250.1,177.08
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,181.41,118.88
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,121.81,70.51
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,63.96,31.06
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,22.11,10.39
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,17.3,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,37.73,22.97
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,71.22,47.1
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,109.22,78.11
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,151.22,113.4
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,192.8,148.7
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,236.78,185.43
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,251.03,198.26
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,261.18,206.25
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,364.03,287.08
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,486.61,381.27
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,605.69,472.21
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,732.02,566.28
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,786.3,602.19
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,839.05,636.28
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,884.43,664.5
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,927.08,690.46
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,963.73,712.33
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,996.97,731.78
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1024.68,748.97
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1048.63,763.74
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1058.97,768.21
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1064.51,769.8
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,1072.22,773.8
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1075.99,775.35
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,1072.84,771.44
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,1065.76,765.22
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,962.33,697.55
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,836.86,608.09
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,928.39,676.05
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,987.57,714.55
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,901.97,657.87
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,801.97,587.94
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,831.77,612.44
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,839.25,618.35
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,788.78,585.8
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,736.58,551.5
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,664.73,500.66
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,594.49,449.86
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,536.29,407.07
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,477.21,362.09
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,419.88,316.88
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,364.72,271.88
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,297.6,217.79
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,235.62,166.5
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,170.65,113.44
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,114.93,69.68
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,62.15,33.53
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,23.34,11.48
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,12.73,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,9.1,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,15.67,1.0
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,43.02,24.5
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,87.59,55.37
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,136.69,93.9
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,195.57,143.13
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,227.47,175.32
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,244.69,193.3
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,336.01,266.94
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,446.76,355.86
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,482.53,384.78
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,507.29,403.87
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,551.55,438.03
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,592.82,468.95
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,634.23,498.48
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,673.49,525.72
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,708.49,549.04
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,741.03,570.12
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,754.85,576.77
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,764.67,580.49
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,758.7,574.19
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,759.98,572.89
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,770.23,577.9
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,778.66,581.58
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,797.2,594.18
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,814.14,605.49
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,816.36,605.26
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,816.53,604.02
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,829.7,613.36
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,829.56,613.8
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,760.12,564.4
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,703.06,523.22
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,593.2,444.56
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,499.91,376.04
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,456.37,345.18
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,424.51,322.3
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,588.17,451.15
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,697.42,535.89
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,643.32,495.88
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,588.53,455.27
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,461.82,358.99
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,353.24,275.1
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,358.42,278.29
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,343.41,262.66
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,279.33,209.36
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,218.03,157.76
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,157.5,108.13
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,106.74,68.33
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,58.46,34.14
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,23.29,11.91
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.1,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,17.48,3.68
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,40.82,26.24
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,73.83,51.41
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,111.12,80.08
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,156.88,117.1
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,149.56,116.36
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,122.41,96.59
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,92.38,71.49
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,61.91,45.97
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,36.65,24.84
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,11.47,3.86
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,77.12,57.74
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,144.03,111.49
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,229.15,178.79
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,327.07,254.23
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,227.96,176.26
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,124.28,93.89
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,122.54,92.29
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,120.81,90.62
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,174.97,133.15
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,229.96,175.72
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,286.63,218.65
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,343.97,261.4
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,223.63,169.76
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,105.69,78.02
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,133.22,99.6
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,160.83,120.96
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,397.01,303.07
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,615.72,463.53
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,629.65,474.25
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,641.29,484.19
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,777.03,589.34
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,870.87,660.32
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,830.5,632.82
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,791.47,606.79
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,742.36,571.94
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,692.06,535.49
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,637.22,494.97
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,582.06,453.29
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,521.59,407.01
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,462.43,360.51
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,400.27,309.92
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,340.52,260.05
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,276.89,206.87
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,216.19,155.7
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,157.41,107.23
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,107.06,67.51
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,58.94,34.11
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,24.49,12.9
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,14.1,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,10.91,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,19.49,6.22
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,46.33,27.58
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,90.59,58.17
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,138.31,95.09
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,195.96,142.58
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,143.71,109.06
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,60.11,44.8
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,58.78,43.47
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,57.47,42.12
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,63.27,46.54
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,69.08,50.89
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,81.57,60.72
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,94.18,70.52
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,161.62,123.93
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,230.65,177.49
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,201.52,154.03
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,172.28,130.67
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,178.95,135.48
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,185.69,140.3
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,190.16,143.61
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,194.62,146.93
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,364.84,277.17
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,531.79,400.03
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,533.94,401.35
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,535.49,402.73
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,493.24,371.28
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,450.81,339.63
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,583.88,441.02
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,712.26,535.95
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,694.75,523.36
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,675.42,510.1
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,430.73,330.16
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,190.64,144.51
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,184.83,140.25
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,179.09,135.79
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,171.12,129.87
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,163.25,124.02
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,159.14,121.12
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,155.13,118.32
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,182.4,140.77
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,211.76,164.68
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,183.55,142.81
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,156.26,121.47
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,127.25,98.41
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,102.11,78.22
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,77.98,58.51
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,55.11,39.69
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,35.42,23.04
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,15.85,6.48
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.19,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.24
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,8.79,1.69
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,10.56,3.11
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,48.58,34.39
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,86.88,65.29
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,150.75,116.14
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,216.9,167.71
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,304.92,235.78
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,401.47,308.6
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,425.2,324.57
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,448.05,339.8
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,475.51,358.14
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,502.73,376.1
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,713.66,532.87
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,918.0,672.98
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,945.49,687.38
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,969.9,700.77
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,845.94,611.9
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,683.53,493.07
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,867.08,624.63
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,1020.93,724.18
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,1021.43,721.08
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,1006.16,709.76
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,1005.83,709.5
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,989.91,699.46
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,959.39,679.59
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,936.4,664.66
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,914.82,652.82
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,880.91,632.99
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,842.62,609.44
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,801.54,583.88
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,753.28,552.9
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,703.42,519.31
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,650.37,482.47
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,596.04,443.75
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,536.02,400.16
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,476.36,355.47
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,413.62,306.47
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,352.47,257.25
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,286.84,204.61
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,226.06,154.8
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,164.44,105.05
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,110.81,63.84
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,59.53,30.56
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.67,12.45
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,11.82,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,20.33,8.94
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,48.34,27.95
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,93.67,58.78
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,80.49,55.47
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,42.35,30.49
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,52.55,39.04
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,62.78,47.43
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,76.58,58.67
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,90.46,69.78
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,105.3,81.54
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,120.22,93.21
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,124.79,96.39
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,129.38,99.59
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,205.74,160.0
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,284.29,220.52
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,194.56,150.05
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,105.23,79.05
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,134.24,101.94
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,163.6,124.69
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,108.71,81.32
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,54.28,37.95
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,83.01,60.7
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,111.99,83.34
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,175.98,133.43
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,240.71,183.28
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,169.1,127.65
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,98.41,72.29
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,232.99,177.15
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,383.76,290.55
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,485.43,367.38
