Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,595.72,448.64
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,538.0,406.28
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,470.95,357.41
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,320.61,245.44
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,170.84,129.85
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,216.78,166.41
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,269.29,207.48
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,221.9,171.01
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,182.95,140.92
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,162.64,125.57
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,142.78,110.38
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,125.4,97.01
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,108.22,83.6
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,171.99,131.66
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,205.5,150.91
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,149.57,105.4
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,101.69,68.19
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,58.44,36.94
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,26.44,15.29
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,15.01,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.36,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.14,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.66,2.56
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,13.62,6.0
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,17.59,9.41
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,21.57,12.75
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,25.55,16.04
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,29.54,19.34
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,33.54,22.6
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,65.5,49.04
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,97.68,75.16
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,94.58,72.34
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,91.48,69.6
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,66.97,49.35
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,42.55,29.26
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,141.69,109.13
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,243.57,188.4
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,209.99,161.48
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,176.39,134.87
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,149.61,113.75
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,122.76,92.46
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,140.3,106.14
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,157.94,119.74
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,216.3,164.92
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,275.26,209.81
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,220.52,167.59
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,166.27,125.63
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,155.52,117.4
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,144.8,109.09
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,151.04,113.84
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,157.23,118.54
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,304.68,232.57
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,446.2,337.77
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,325.75,247.83
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,203.28,154.61
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,309.15,238.22
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,411.22,316.26
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,525.54,406.24
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,592.33,457.31
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,433.23,336.18
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,296.46,230.82
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,341.67,264.63
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,347.92,263.1
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,283.41,208.57
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,223.61,157.48
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,162.43,106.76
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,109.72,65.4
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,59.28,31.89
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,24.43,13.97
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,12.73,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.95,11.46
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,52.12,28.65
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,101.6,61.0
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,98.22,68.34
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,61.8,47.16
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,79.11,61.52
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,96.54,75.61
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,114.08,89.66
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,131.73,103.56
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,170.53,134.19
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,210.77,165.33
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,238.99,186.72
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,274.92,213.8
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,332.96,257.72
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,393.32,302.42
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,474.98,363.25
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,550.7,418.45
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,638.81,481.59
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,720.05,538.4
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,874.09,651.11
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,1006.37,738.69
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,1021.75,745.5
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1033.15,750.91
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,1039.71,754.33
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,1042.44,755.45
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,1039.37,752.03
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,1032.47,746.37
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,1019.38,737.87
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,1002.57,727.16
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,980.28,713.48
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,954.53,697.64
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,922.26,677.09
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,886.93,654.52
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,846.71,628.97
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,804.01,601.54
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,760.81,574.59
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,710.4,540.92
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,579.66,444.12
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,455.56,350.51
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,479.76,370.76
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,477.41,368.0
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,413.1,315.97
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,351.58,264.9
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,286.43,210.71
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,226.06,159.53
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,164.72,108.63
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,111.72,67.07
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,60.92,33.38
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,25.03,14.6
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,14.1,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,24.23,13.72
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,53.48,30.92
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,100.73,62.4
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,104.81,74.74
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,80.14,62.41
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,138.69,108.99
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,208.82,164.81
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,224.34,177.58
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,230.98,182.53
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,309.57,244.06
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,391.87,307.09
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,450.73,350.59
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,505.58,390.35
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,647.75,497.61
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,794.94,602.79
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,832.33,625.12
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,872.91,650.32
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,908.91,672.18
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,942.13,692.06
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,968.26,708.59
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,990.96,722.98
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,1005.81,731.43
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,1016.83,737.55
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,1023.66,742.1
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,1026.77,744.41
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,1023.69,741.88
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,1016.89,737.1
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,1004.44,730.22
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,988.37,721.06
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,965.45,706.05
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,939.16,688.86
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,907.87,669.35
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,873.61,647.77
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,833.9,622.56
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,797.33,599.26
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,748.42,567.76
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,697.94,533.25
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,642.8,493.22
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,587.23,451.82
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,527.17,406.62
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,467.42,360.16
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,403.91,308.73
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,343.07,258.06
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,279.43,205.12
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,220.57,155.33
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,160.38,105.73
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,108.77,65.63
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,58.09,31.83
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,24.96,14.53
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,14.55,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,26.52,15.67
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,54.6,35.66
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,95.93,65.64
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,140.46,100.47
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,192.86,143.38
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,200.42,155.14
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,185.88,146.32
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,138.44,108.25
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,83.28,63.01
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,87.33,65.98
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,91.39,68.9
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,112.54,85.52
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,133.82,102.05
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,161.34,123.43
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,189.36,144.97
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,149.58,113.43
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,109.74,81.78
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,108.02,80.15
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,106.29,78.53
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,100.49,73.9
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,94.7,69.29
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,118.39,87.71
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,142.23,106.08
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,124.87,92.47
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,107.5,78.87
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,123.02,90.85
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,138.54,102.74
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,118.83,87.63
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,99.22,72.52
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,350.66,268.57
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,588.39,445.56
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,502.63,381.96
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,409.16,312.3
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,294.77,225.77
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,178.7,135.9
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,126.62,95.33
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,75.4,54.86
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,96.82,72.14
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,118.33,89.52
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,129.32,98.78
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,140.21,108.04
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,90.14,68.17
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,40.59,27.93
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,33.94,22.59
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,27.3,17.16
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,21.11,11.99
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,14.94,6.76
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.09,2.62
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.26,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.63,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.94,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.72
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,19.36,10.31
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,30.84,20.14
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,44.58,31.73
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,58.31,43.13
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,122.67,94.64
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,196.67,153.58
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,228.6,179.32
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,263.13,206.61
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,271.33,212.4
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,277.77,216.6
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,341.29,266.01
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,416.68,323.71
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,409.64,316.3
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,389.99,299.51
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,411.44,314.98
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,432.57,330.0
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,543.02,412.58
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,647.7,488.61
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,666.36,500.79
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,683.94,512.53
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,517.62,390.51
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,323.42,244.09
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,195.29,147.19
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,69.61,49.4
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,80.85,58.3
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,92.1,67.12
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,95.66,70.08
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,99.22,73.06
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,98.25,72.36
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,97.27,71.67
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,82.36,60.12
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,67.55,48.56
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,72.41,52.54
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,77.27,56.53
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,63.42,45.66
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,49.61,34.71
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,59.35,42.73
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.1,50.8
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,48.19,33.92
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,27.35,16.93
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,27.78,17.37
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,28.21,17.8
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,23.34,13.86
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,18.47,9.86
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,14.5,6.52
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,10.54,3.14
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.02,0.12
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.47,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,14.95,6.65
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,29.54,18.92
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,44.02,31.4
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,61.1,45.98
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,78.36,60.48
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,44.12,31.58
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,9.68,2.5
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,24.24,14.65
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,38.86,26.66
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,145.66,113.69
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,255.96,200.55
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,153.15,118.64
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,47.83,33.39
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,112.59,85.44
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,178.56,137.19
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,386.66,299.79
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,590.68,450.63
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,573.39,433.87
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,552.59,415.73
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,389.12,295.54
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,227.4,172.51
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,206.9,157.05
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,186.35,141.18
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,424.24,322.73
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,646.96,482.28
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,663.0,492.93
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,677.77,504.05
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,671.75,499.96
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,664.52,495.21
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,621.7,464.62
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,579.24,434.28
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,485.92,366.54
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,406.36,307.72
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,402.05,305.41
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,396.79,302.04
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,272.66,209.21
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,149.62,114.17
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,165.38,127.2
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,180.81,139.66
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,147.77,114.11
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,115.41,88.8
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,110.82,85.48
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,106.18,82.03
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,89.62,68.89
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,73.16,55.59
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,57.69,42.74
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,42.35,29.78
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,28.65,18.03
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.95,6.68
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.47,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,14.95,6.78
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,29.1,18.6
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,43.2,30.75
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,58.96,44.2
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,74.88,57.55
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,87.84,68.07
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,100.85,78.41
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,124.1,96.9
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,147.75,115.37
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,173.2,135.01
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,199.36,154.92
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,193.67,149.59
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,187.52,144.03
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,305.59,234.88
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,424.17,322.13
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,346.44,263.04
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,257.56,195.38
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,441.82,333.7
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,614.16,454.87
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,520.13,385.71
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,409.87,305.16
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,581.23,430.29
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,754.83,548.91
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,660.75,481.71
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,563.93,413.25
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,511.42,376.67
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,458.77,339.14
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,549.81,405.51
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,625.89,459.24
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,648.11,475.68
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,678.02,497.52
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,665.69,491.23
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,651.16,483.68
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,488.47,367.45
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,335.91,254.27
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,290.18,221.02
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,239.63,183.11
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,211.53,162.04
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,184.02,141.14
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,100.01,75.38
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,17.64,8.86
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,186.47,144.31
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,316.98,240.2
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,258.29,191.15
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,204.73,146.7
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,149.91,102.49
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,103.36,66.95
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,60.18,37.48
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,31.09,19.91
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,15.93,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.63,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.26,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.09,2.77
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,14.94,6.96
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,20.67,11.88
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,26.42,16.75
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,32.61,21.87
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,38.82,26.91
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,117.72,91.35
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,202.83,158.44
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,215.74,167.41
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,223.31,172.44
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,335.0,257.52
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,444.12,337.09
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,530.03,398.49
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,615.02,458.05
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,678.01,501.33
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,736.0,540.91
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,678.03,497.04
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,609.76,446.44
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,786.82,573.94
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,948.31,680.49
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,973.75,693.93
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,984.98,700.3
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,991.27,703.87
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,994.01,705.43
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,990.7,703.4
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,983.87,699.38
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,970.73,690.74
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,954.16,680.13
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,931.92,666.92
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,915.67,657.59
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,883.38,637.99
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,848.33,616.68
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,811.3,593.93
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,771.36,569.04
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,723.69,539.92
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,674.56,507.79
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,620.73,470.65
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,566.53,431.88
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,507.83,388.13
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,449.97,343.49
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,388.93,294.98
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,330.33,246.86
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,268.82,195.76
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,211.97,147.91
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,154.8,101.43
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,105.74,64.02
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,57.48,32.52
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,27.98,17.54
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,50.36,36.21
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,94.85,72.26
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,53.07,37.94
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,11.48,3.78
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,39.82,26.93
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,68.29,49.79
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,71.89,52.39
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,75.5,55.02
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,277.33,212.32
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,495.4,369.9
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,589.59,435.11
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,698.67,509.14
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,832.61,603.95
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,959.82,687.08
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,969.12,691.09
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,986.29,701.6
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,993.53,707.24
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,997.19,710.84
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,993.9,710.18
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,987.02,707.39
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,974.66,700.56
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,958.8,691.62
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,935.86,678.72
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,909.81,663.73
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,886.41,649.9
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,851.46,628.3
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,811.56,603.25
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,769.49,576.43
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,574.34,435.93
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,383.85,292.4
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,499.9,384.51
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,564.81,433.85
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,417.18,321.69
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,291.58,225.61
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,260.22,201.39
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,227.7,175.18
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,232.9,174.03
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,211.24,147.87
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,153.85,100.81
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,104.44,63.01
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,56.72,32.05
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,27.94,17.5
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,14.13,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,13.11,0.0
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,26.51,17.01
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,59.38,31.61
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,111.19,65.03
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,165.1,107.69
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,226.41,159.66
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,287.32,212.52
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,353.64,268.78
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,415.73,320.83
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,479.76,372.56
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,539.54,418.45
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,599.55,462.55
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,653.69,502.14
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,708.68,541.09
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,758.31,574.72
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,805.99,605.46
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,848.97,633.5
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,889.31,659.6
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,923.28,679.98
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,953.99,698.15
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,979.91,714.07
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,1002.25,727.73
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,1018.52,738.02
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,1031.0,746.03
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,1037.21,749.7
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,1039.53,751.07
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,1036.02,747.39
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,1028.62,741.43
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,1015.46,732.93
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,998.52,722.16
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,975.12,707.78
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,948.22,691.2
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,916.14,672.12
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,880.94,650.88
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,840.39,624.99
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,797.32,597.19
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,748.82,564.74
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,698.55,529.48
