Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,646.46,491.7
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,590.5,450.2
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,530.32,404.86
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,470.58,358.38
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,407.68,307.44
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,346.69,256.64
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,280.87,202.1
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,220.71,151.33
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,160.32,101.68
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,107.31,61.11
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,57.36,30.23
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,27.44,17.34
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.57,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,13.9,1.45
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,28.17,18.46
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,60.49,32.79
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,111.65,65.57
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,165.47,107.66
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,226.83,158.81
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,287.6,210.34
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,353.99,265.02
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,414.98,315.23
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,477.82,365.23
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,537.87,411.03
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,598.11,455.3
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,653.84,496.11
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,705.52,533.1
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,754.05,565.34
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,800.55,594.44
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,842.97,621.1
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,882.81,645.82
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,916.41,665.61
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,946.75,683.23
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,972.25,698.44
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,994.24,711.48
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,1009.75,719.12
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,1021.51,724.55
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,1027.56,727.98
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,1029.79,729.24
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,1025.79,727.5
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,1018.0,723.57
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,1005.5,716.81
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,989.29,707.82
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,966.24,694.53
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,939.79,679.09
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,908.65,661.03
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,874.43,640.75
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,834.0,616.04
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,791.12,589.31
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,743.71,559.8
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,697.88,529.02
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,643.02,489.96
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,587.37,449.1
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,527.29,403.95
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,467.74,357.65
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,404.94,306.75
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,342.8,254.99
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,279.41,202.15
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,220.36,152.17
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,160.22,102.8
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,107.94,62.94
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,58.64,32.2
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.15,18.82
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.14,0.55
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,18.34,5.02
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,35.62,24.78
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,65.46,43.14
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,107.59,72.9
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,153.4,108.86
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,206.04,152.34
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,243.76,186.69
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,274.09,213.98
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,306.42,241.59
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,333.25,263.34
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,304.2,240.19
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,262.92,206.27
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,233.66,182.76
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,197.62,153.67
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,177.33,137.07
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,156.8,120.32
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,214.61,165.65
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,273.4,210.92
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,283.73,218.11
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,294.12,225.44
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,531.9,408.14
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,767.73,579.12
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,687.93,516.9
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,592.99,444.92
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,586.48,440.14
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,567.26,426.01
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,477.04,359.23
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,387.16,291.89
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,305.12,231.07
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,236.12,178.99
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,351.94,267.49
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,459.53,347.31
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,357.32,271.22
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,250.55,190.56
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,385.03,294.87
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,496.62,378.7
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,592.05,455.09
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,650.94,502.98
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,543.9,421.22
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,449.14,348.28
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,451.53,350.69
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,435.47,336.76
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,376.51,288.66
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,320.22,241.79
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,259.01,190.94
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,205.66,146.16
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,151.22,101.98
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,104.13,66.07
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,60.53,37.41
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,34.21,23.01
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.57,3.02
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.79,4.9
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,33.22,22.4
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,63.63,37.89
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,109.89,68.31
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,97.85,67.21
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,57.44,42.17
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,93.17,71.27
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,129.39,100.19
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,195.08,151.69
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,265.68,206.46
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,219.87,170.02
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,164.45,125.55
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,290.73,223.97
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,428.88,327.86
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,490.56,372.8
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,563.94,425.61
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,609.69,458.17
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,656.35,491.12
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,781.05,583.42
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,904.39,668.8
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,928.64,683.65
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,949.71,697.04
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,960.01,702.18
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,978.44,712.84
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,984.51,716.29
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,987.02,717.58
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,982.05,714.36
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,973.58,709.0
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,960.77,700.66
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,944.51,690.16
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,921.26,675.1
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,894.97,658.08
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,767.44,568.44
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,631.73,467.58
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,707.74,528.54
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,754.67,566.72
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,707.85,533.3
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,659.7,498.64
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,606.73,459.86
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,553.07,419.71
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,495.66,376.47
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,439.24,332.71
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,256.53,193.93
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,105.96,79.48
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,173.07,126.91
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,207.25,143.13
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,150.02,97.37
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,102.94,62.42
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,58.56,34.4
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.69,20.47
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,16.03,2.89
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,18.81,6.94
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,35.44,24.33
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,66.33,41.54
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,110.78,71.82
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,119.78,86.45
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,105.1,81.13
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,138.6,107.61
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,174.2,135.6
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,215.88,168.49
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,260.62,203.63
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,304.43,237.29
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,345.73,268.55
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,411.98,318.97
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,490.47,377.67
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,616.1,474.34
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,755.36,578.48
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,796.56,607.4
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,831.56,631.45
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,863.68,652.14
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,893.11,670.87
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,916.89,686.79
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,937.65,700.69
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,865.68,645.14
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,770.85,571.08
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,779.57,577.44
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,786.58,582.23
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,783.58,580.26
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,778.8,577.14
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,738.98,548.19
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,698.73,518.93
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,481.78,362.0
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,262.56,196.86
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,285.62,214.84
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,308.34,232.19
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,431.34,326.73
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,528.84,400.29
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,511.04,388.64
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,497.19,379.89
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,383.72,294.03
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,281.54,215.61
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,238.73,183.39
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,197.89,152.23
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,176.67,135.89
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,155.59,119.44
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,129.79,99.41
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,106.81,81.48
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,109.01,80.55
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,101.23,71.32
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,63.04,43.31
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,34.37,22.94
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,17.83,4.65
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.31,7.32
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,36.23,25.31
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,66.79,40.49
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,115.5,72.3
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,168.79,114.07
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,227.86,163.38
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,286.89,213.64
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,352.29,268.82
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,413.77,319.66
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,477.58,370.52
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,539.8,418.35
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,602.72,464.9
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,658.61,505.52
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,713.71,544.26
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,760.99,576.74
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,810.39,608.18
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,853.17,633.93
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,893.36,657.49
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,928.44,676.32
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,960.44,692.85
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,986.01,708.29
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1008.0,721.51
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,1025.36,731.87
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,1039.03,740.02
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,1045.51,743.78
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,1048.09,745.29
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,1044.39,741.53
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,1036.78,735.52
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,1022.92,726.71
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,1005.24,715.65
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,982.43,701.93
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,955.99,685.96
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,923.49,666.54
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,887.82,644.99
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,846.69,618.89
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,802.96,590.9
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,754.73,558.53
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,704.64,523.01
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,649.36,483.24
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,594.78,443.01
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,534.27,397.56
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,474.1,351.11
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,410.42,301.04
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,348.78,251.12
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,282.77,197.41
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,222.37,147.53
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,161.36,99.09
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,108.05,60.06
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,58.15,30.87
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,30.69,19.78
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.08,3.57
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,7.28,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.72,9.74
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.75,24.36
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,66.32,39.15
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,116.19,71.99
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,167.04,111.65
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,225.13,159.96
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,282.5,208.79
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,344.38,260.73
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,403.39,310.16
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,464.48,359.93
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,522.42,405.31
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,581.21,449.88
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,634.58,489.4
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,687.2,527.23
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,735.54,561.29
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,782.18,592.7
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,823.37,620.06
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,855.23,640.81
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,886.88,660.31
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,915.4,677.57
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,939.28,692.78
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,959.84,705.83
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,972.69,712.67
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,981.94,717.24
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,986.36,719.66
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,987.3,719.93
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,991.72,722.91
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,980.91,715.94
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,965.57,705.93
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,946.88,693.81
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,917.38,674.55
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,885.47,653.71
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,853.62,632.89
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,823.44,613.15
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,694.51,519.37
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,573.9,429.55
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,612.11,462.12
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,631.01,479.24
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,461.67,352.51
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,316.32,241.23
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,291.16,223.22
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,265.27,203.9
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,135.98,103.26
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.15
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.0,3.41
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.79,1.62
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,62.9,43.07
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,101.63,71.34
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,63.65,43.66
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,35.2,23.64
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,18.28,6.07
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.64,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,22.28,10.97
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,38.6,26.97
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,69.02,46.71
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,108.52,75.35
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,88.99,63.82
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,53.0,38.31
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,57.89,42.15
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,62.79,45.89
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,117.71,89.9
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,173.68,133.82
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,207.94,160.04
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,247.63,190.2
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,218.85,167.35
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,192.98,146.75
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,177.54,134.21
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,161.92,121.6
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,198.51,149.66
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,235.58,177.78
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,252.15,189.7
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,268.77,201.61
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,423.16,317.6
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,583.7,433.79
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,391.03,292.97
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,202.39,150.77
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,222.24,166.0
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,242.06,180.89
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,325.11,243.03
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,400.66,298.52
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,497.87,370.65
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,603.41,446.82
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,572.7,424.5
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,541.95,402.62
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,538.37,400.88
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,533.28,397.94
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,482.69,361.28
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,426.14,320.17
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,353.95,267.39
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,284.93,216.06
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,256.47,194.93
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,234.26,178.35
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,288.14,221.11
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,321.2,246.28
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,301.15,229.44
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,270.85,203.55
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,219.93,164.55
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,178.49,134.24
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,134.46,99.61
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,94.63,68.59
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,60.59,42.79
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,33.57,22.34
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,17.19,5.82
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,7.28,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,24.56,13.53
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,41.69,30.55
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,70.65,45.79
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,115.98,76.43
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,164.05,114.02
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,219.51,160.01
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,275.08,207.01
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,339.1,260.54
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,396.59,308.58
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,456.65,357.37
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,513.85,401.98
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,572.54,446.25
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,625.93,485.55
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,678.91,523.24
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,673.6,514.7
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,649.97,492.65
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,634.53,478.62
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,618.8,463.88
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,770.74,575.73
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,924.05,678.52
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,938.75,683.89
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,959.12,693.91
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,978.22,701.85
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,994.03,707.39
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,999.52,709.08
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,1001.41,708.68
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,998.34,703.91
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,991.63,697.04
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,978.91,689.59
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,962.63,680.09
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,941.0,666.76
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,915.93,651.32
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,885.49,633.68
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,852.06,614.07
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,813.55,590.44
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,772.43,564.9
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,729.76,536.87
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,680.89,503.19
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,628.33,466.23
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,574.71,427.5
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,516.1,384.81
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,457.94,340.92
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,397.28,293.07
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,336.55,243.79
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,274.53,193.13
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,216.51,145.11
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,158.27,98.56
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,106.75,60.56
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,58.11,32.13
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.22,21.49
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.22,7.74
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.19,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,10.91,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.62,12.23
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,35.43,24.96
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,67.28,39.71
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,116.31,72.26
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,102.44,70.7
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,58.33,43.42
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,78.58,60.05
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,98.89,76.42
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,140.7,110.13
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,183.87,144.51
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,291.66,229.82
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,404.65,317.42
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,297.76,233.5
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,169.22,130.49
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,166.91,128.29
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,164.56,125.94
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,236.45,181.98
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,309.63,237.9
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,269.61,206.38
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,229.28,174.83
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,214.66,163.49
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,199.95,152.04
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,372.45,283.77
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,542.12,407.48
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,496.24,372.89
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,449.72,338.4
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,475.94,358.11
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,501.61,377.1
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,520.11,391.23
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,537.66,404.69
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,475.41,359.05
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,414.25,313.84
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,535.08,407.96
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,646.05,492.2
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,608.57,464.98
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,570.97,438.05
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,613.71,473.76
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,635.74,492.77
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,569.77,442.68
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,504.31,392.54
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,465.62,362.68
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,419.31,325.58
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,360.18,277.1
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,309.15,234.51
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,253.05,187.99
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,201.81,145.43
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,150.11,103.76
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,105.49,70.06
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,64.8,43.03
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,39.35,27.73
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,22.58,10.61
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,24.57,14.28
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,39.49,28.99
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,67.33,46.1
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,104.07,72.99
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,143.33,104.94
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,186.74,141.81
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,114.95,88.12
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,20.27,11.65
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,34.43,23.63
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,48.63,35.51
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,196.14,158.08
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,356.28,286.77
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,209.17,167.79
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,48.74,34.92
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,56.78,41.44
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,64.83,47.87
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,122.64,95.03
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,181.23,142.09
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,229.6,180.39
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,278.51,218.65
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,294.73,231.03
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,310.96,243.45
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,329.97,258.01
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,348.95,272.5
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,496.23,386.97
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,644.15,498.03
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,643.26,496.74
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,641.14,495.27
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,421.53,329.77
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,190.73,148.22
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,186.76,145.43
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,182.8,142.37
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,181.98,141.86
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,181.12,141.35
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,207.09,161.95
