Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,232.82,182.21
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,208.17,162.91
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,183.87,143.87
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,168.31,131.74
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,153.04,119.79
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,185.24,146.57
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,217.29,172.92
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,236.79,188.0
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,244.67,192.08
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,202.27,156.89
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,164.08,124.99
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,142.2,100.58
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,104.19,64.21
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,59.18,36.27
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.71,24.42
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.47,10.46
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.1,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.82,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.82,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.43,13.71
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,36.0,26.14
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,68.62,39.38
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,119.13,72.05
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,172.69,114.77
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,232.79,166.15
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,292.1,218.03
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,357.19,274.01
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,417.09,325.25
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,478.57,376.15
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,537.4,423.44
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,596.5,469.39
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,648.67,508.65
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,701.13,546.9
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,749.7,581.06
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,796.32,611.51
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,837.89,639.18
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,876.79,664.81
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,909.79,684.91
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,939.57,702.71
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,964.16,718.3
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,985.19,731.59
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1000.71,739.85
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,1012.51,745.77
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,1018.18,749.22
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,1020.07,750.36
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,1016.27,746.48
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,1008.7,740.3
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,995.48,732.02
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,978.56,721.41
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,956.16,705.9
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,930.26,688.17
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,898.4,667.48
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,863.45,644.7
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,823.17,618.46
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,780.37,590.28
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,733.53,559.78
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,684.86,525.7
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,631.36,486.16
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,578.0,445.59
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,519.61,400.61
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,461.47,354.35
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,399.46,303.09
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,339.22,251.94
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,275.17,197.77
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,216.58,147.62
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,157.76,99.15
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,105.82,60.21
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,56.81,31.65
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,32.01,21.93
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.64,10.05
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.01,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,24.18,14.35
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,37.67,27.4
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,70.14,40.84
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,119.76,72.8
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,172.38,114.29
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,231.63,164.32
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,290.05,214.83
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,352.43,267.95
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,413.49,319.51
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,474.54,369.59
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,532.58,415.19
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,590.95,459.43
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,645.07,499.73
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,698.28,538.18
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,743.24,569.96
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,789.34,600.45
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,830.88,626.85
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,869.89,651.19
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,903.12,671.36
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,933.25,689.3
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,957.85,704.55
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,978.98,717.52
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,996.1,728.22
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,1009.64,736.68
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,1015.7,740.36
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,1018.02,741.79
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,1014.71,738.23
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,1007.66,732.4
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,994.99,724.49
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,978.62,714.29
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,956.32,700.27
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,930.51,683.97
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,899.19,663.73
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,864.77,641.38
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,825.01,615.54
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,782.7,587.75
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,735.48,555.38
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,686.44,519.92
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,635.4,482.34
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,580.86,441.3
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,522.09,396.33
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,463.58,350.2
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,402.22,300.59
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,342.35,250.76
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,277.95,197.11
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,219.1,147.49
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,159.84,99.26
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,107.05,60.11
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,57.44,31.78
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,32.84,22.37
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.49,10.78
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,7.28,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.98,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,23.33,13.69
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,33.26,23.39
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,68.21,36.65
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,120.37,69.66
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,174.96,112.44
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,235.43,163.25
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,296.65,215.7
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,358.55,267.75
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,418.43,317.39
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,479.62,366.31
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,536.75,409.7
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,593.43,450.95
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,644.92,487.61
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,696.47,522.98
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,742.64,553.76
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,786.47,580.67
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,827.04,606.17
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,864.96,629.71
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,896.29,647.54
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,924.29,663.13
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,947.43,676.9
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,967.05,688.52
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,982.17,696.65
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,993.7,702.66
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,998.72,706.13
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,1000.05,707.48
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,995.81,706.1
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,987.91,702.53
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,974.49,694.99
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,957.47,685.26
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,934.65,670.53
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,908.47,653.7
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,877.33,635.76
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,843.2,615.72
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,767.72,565.42
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,687.41,508.08
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,603.88,449.09
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,522.24,390.37
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,556.5,418.39
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,562.66,423.7
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,477.11,359.51
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,400.6,301.72
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,346.02,258.8
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,293.7,216.62
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,242.44,175.17
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,193.86,135.46
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,145.48,96.43
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,100.68,62.51
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,59.05,36.49
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.56,23.64
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,23.49,12.42
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,7.73,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.41,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.57,14.84
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,34.87,24.82
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,69.39,38.46
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,120.73,71.33
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,174.44,113.45
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,234.24,163.74
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,293.05,214.34
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,356.88,268.12
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,416.88,317.9
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,478.39,367.21
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,536.25,412.2
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,594.31,455.82
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,646.79,495.02
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,699.46,533.2
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,747.89,566.33
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,794.49,595.64
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,835.05,621.51
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,872.92,645.32
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,906.15,664.52
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,936.21,681.44
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,960.24,695.66
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,980.71,707.61
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,997.96,716.12
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1011.59,722.35
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,1016.78,724.78
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,1018.15,724.98
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,1015.23,721.21
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,1008.47,715.2
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,994.61,706.88
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,976.97,696.34
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,954.32,682.71
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,928.16,666.88
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,896.86,648.2
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,862.41,627.34
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,822.06,602.38
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,779.32,575.52
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,732.5,546.62
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,683.78,513.94
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,629.46,475.32
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,574.4,434.83
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,517.28,391.65
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,459.41,346.42
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,397.52,296.12
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,337.55,246.02
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,276.16,194.78
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,216.02,144.25
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,157.49,96.8
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,105.43,58.53
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,56.47,30.95
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,32.71,22.21
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,21.83,11.44
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,11.82,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,8.19,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,14.14,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,27.19,17.11
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.83,29.14
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,71.61,43.52
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,118.36,74.19
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,169.57,114.3
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,225.24,160.78
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,280.51,207.95
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,340.12,258.26
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,384.87,297.54
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,423.24,330.1
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,491.16,383.61
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,567.03,442.19
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,619.05,481.34
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,670.37,518.96
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,715.62,551.34
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,758.92,581.6
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,798.84,608.71
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,836.48,633.78
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,867.6,653.11
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,895.66,670.21
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,918.97,685.38
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,939.08,698.41
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,949.99,703.86
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,968.33,714.42
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,973.57,717.28
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,975.27,717.98
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,971.12,713.81
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,963.47,707.47
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,873.6,645.08
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,761.1,561.15
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,745.52,550.48
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,728.03,537.98
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,662.83,491.18
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,593.02,440.84
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,685.94,514.17
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,741.8,559.16
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,696.37,527.23
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,649.5,494.01
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,596.91,454.94
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,544.03,414.76
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,488.04,371.97
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,432.79,328.48
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,375.27,282.04
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,319.43,235.69
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,261.33,187.09
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,207.28,141.73
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,153.48,98.25
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,105.47,62.71
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,58.99,35.09
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,36.16,24.92
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.52,13.53
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,11.44,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,30.44,19.74
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,48.46,36.36
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,71.67,52.36
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,100.99,75.02
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,132.08,99.27
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,167.17,127.31
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,94.08,70.42
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,44.62,31.21
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,83.28,62.53
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,92.19,69.35
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,101.14,76.14
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,136.48,104.09
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,172.3,132.08
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,135.22,102.52
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,97.86,72.72
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,133.39,100.76
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,169.34,128.79
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,181.8,138.04
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,194.36,147.32
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,231.97,176.04
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,269.82,204.63
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,226.31,171.32
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,182.78,137.91
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,155.56,116.79
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,128.31,95.53
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,136.92,102.32
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,145.47,109.03
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,220.75,167.13
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,296.24,224.27
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,293.35,222.05
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,290.35,220.0
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,287.25,218.47
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,284.03,216.86
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,250.89,191.9
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,218.16,167.05
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,195.45,150.18
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,173.04,133.26
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,250.06,195.14
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,318.51,249.41
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,198.44,154.87
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,83.27,62.52
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,115.97,89.36
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,147.01,114.67
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,126.29,98.36
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,106.27,82.49
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,86.57,66.43
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,67.39,50.56
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,49.69,35.66
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,32.44,22.13
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,18.94,9.48
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.73,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,8.64,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,16.15,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,32.58,21.42
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,49.11,36.63
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,80.59,53.73
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,122.99,83.0
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,151.03,109.2
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,168.72,127.51
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,237.19,179.16
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,326.0,248.68
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,293.93,228.01
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,233.35,181.35
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,375.1,292.69
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,546.54,425.08
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,475.82,369.37
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,377.27,290.32
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,403.14,309.04
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,429.02,327.32
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,416.23,315.98
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,401.47,303.24
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,418.16,314.46
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,434.64,325.35
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,689.16,519.28
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,924.8,688.0
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,950.88,701.74
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,963.21,707.19
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,968.27,709.67
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,969.92,710.0
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,967.87,706.53
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,962.33,700.89
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,949.51,692.01
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,933.26,681.0
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,913.15,667.89
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,889.63,652.67
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,858.7,632.5
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,824.94,610.39
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,787.28,585.54
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,751.54,561.88
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,704.97,528.8
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,656.85,494.01
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,604.73,455.71
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,552.03,416.06
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,496.09,373.59
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,439.25,329.2
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,380.11,281.34
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,322.98,233.97
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,263.99,185.51
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,208.86,139.89
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,153.72,95.9
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,104.9,60.5
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,59.06,34.46
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.41,24.13
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.77,13.12
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.8,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,8.64,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,16.18,0.58
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,33.65,22.21
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,51.13,38.08
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,79.75,52.6
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,122.53,80.38
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,141.9,102.03
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,141.96,108.08
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,221.01,164.17
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,333.52,248.96
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,388.13,293.19
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,444.97,338.09
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,499.75,380.36
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,556.33,422.79
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,606.83,460.43
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,656.81,496.82
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,702.14,528.41
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,747.27,559.12
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,785.75,584.2
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,822.0,606.77
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,853.18,625.72
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,881.61,642.75
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,904.44,657.33
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,924.13,669.93
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,936.97,678.4
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,946.36,684.76
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,951.83,688.4
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,953.95,689.98
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,948.03,685.05
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,938.82,678.14
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,925.89,670.01
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,909.73,659.86
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,885.74,644.82
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,859.08,628.02
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,829.13,609.98
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,796.72,590.12
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,759.19,564.2
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,717.07,534.83
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,672.51,503.34
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,626.93,470.57
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,574.45,432.05
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,522.93,393.48
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,469.4,353.3
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,414.14,310.85
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,357.85,266.24
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,305.22,223.84
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,251.41,180.64
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,202.0,140.94
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,151.98,102.45
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,109.29,71.82
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,69.62,46.6
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,45.97,32.85
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,29.17,17.43
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,8.19,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,14.85,1.13
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,30.86,20.18
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.83,33.04
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,75.73,48.77
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,119.94,78.26
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,166.32,113.68
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,218.96,156.38
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,270.95,199.76
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,326.16,245.35
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,380.37,289.73
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,439.96,337.15
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,491.24,377.26
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,542.24,416.07
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,592.05,452.83
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,641.72,488.54
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,683.93,517.69
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,723.77,544.47
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,762.06,570.65
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,798.64,595.28
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,827.05,612.72
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,852.59,627.96
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,875.85,642.86
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,896.48,655.86
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,925.23,673.8
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,960.19,694.42
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,874.17,633.71
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,771.89,557.79
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,620.4,450.96
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,468.1,340.56
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,423.14,309.08
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,378.42,277.07
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,546.36,400.61
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,705.29,511.9
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,768.65,559.66
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,807.76,590.15
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,623.71,458.92
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,445.82,327.74
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,460.8,341.61
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,470.17,350.28
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,462.67,345.72
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,444.16,332.7
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,435.81,326.88
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,411.89,308.01
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,357.01,264.84
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,305.0,223.21
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,250.76,179.96
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,201.02,140.26
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,151.92,102.27
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,109.12,71.3
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,69.05,46.02
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,45.32,32.34
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,28.02,16.67
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.54,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,9.55,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,17.17,3.11
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,32.72,21.73
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,46.36,34.24
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,75.21,51.57
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,100.42,72.54
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,137.5,100.06
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,182.27,134.55
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,214.77,162.13
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,245.01,187.03
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,196.51,150.91
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,131.71,100.29
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,95.73,71.39
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,59.35,42.13
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,112.08,83.66
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,165.23,124.46
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,114.27,84.44
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,63.07,44.21
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,376.74,287.07
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,703.41,515.5
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,720.79,521.76
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,729.28,524.89
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,676.59,486.62
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,610.16,439.06
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,584.87,420.95
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,548.91,395.25
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,555.97,400.53
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,562.37,405.11
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,697.55,500.79
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,818.54,583.14
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,761.47,543.82
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,710.71,509.57
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,459.52,337.36
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,209.38,154.24
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,464.55,347.4
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,694.03,509.0
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,623.99,458.33
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,564.18,416.2
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,478.13,355.02
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,403.95,301.3
