Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,469.03,351.99
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,511.7,383.35
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,458.91,343.78
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,407.46,304.78
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,353.73,262.63
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,302.54,221.69
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,249.56,179.53
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,200.93,140.78
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,151.99,103.14
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,110.07,72.98
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,70.43,47.73
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,46.73,33.86
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,30.35,18.81
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,7.73,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,14.71,2.55
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,35.7,24.43
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,55.71,42.61
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,85.11,60.66
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,124.5,88.49
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,166.85,120.74
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,214.83,158.73
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,262.31,196.96
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,314.28,238.63
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,366.49,280.08
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,419.13,320.97
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,469.35,358.42
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,521.09,395.86
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,568.54,430.59
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,616.33,464.78
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,660.87,495.11
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,706.99,525.74
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,744.16,549.1
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,779.85,570.9
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,812.24,590.57
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,842.85,608.71
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,787.26,566.56
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,716.94,514.83
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,718.62,515.53
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,718.58,514.52
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,829.03,593.06
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,931.1,662.17
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,801.71,570.99
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,657.1,468.75
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,785.21,561.93
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,890.5,635.25
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,869.43,620.91
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,845.61,606.07
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,609.53,444.25
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,370.34,271.16
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,492.14,362.93
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,600.39,440.02
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,492.64,363.35
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,384.34,285.76
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,437.34,326.9
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,469.64,350.65
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,422.26,315.9
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,374.87,280.64
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,315.63,235.41
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,264.28,195.64
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,220.71,161.88
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,181.87,131.99
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,148.0,103.58
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,111.51,74.42
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,72.06,49.13
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,48.12,34.9
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,31.45,19.76
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,9.55,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,18.27,5.13
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,35.07,23.75
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,51.9,39.03
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,74.46,51.1
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,108.68,74.31
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,145.23,103.99
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,181.05,133.79
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,216.6,162.7
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,251.93,190.61
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,282.65,215.08
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,311.31,237.19
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,330.15,250.75
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,345.94,261.49
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,335.75,253.12
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,326.08,244.97
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,320.89,240.58
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,314.49,235.24
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,325.73,242.91
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,336.84,250.33
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,346.4,256.72
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,355.82,263.01
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,225.65,167.45
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,103.68,75.23
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,113.65,83.12
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,123.64,90.69
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,211.73,157.53
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,300.47,222.62
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,299.45,221.32
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,298.28,220.53
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,201.78,150.01
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,106.35,77.92
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,128.69,95.63
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,150.9,112.88
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,117.14,87.03
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,83.67,61.1
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,70.68,50.98
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,57.72,40.77
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,41.23,27.66
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,24.79,14.47
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,19.01,9.83
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.25,5.17
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,104.55,79.32
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,193.32,149.97
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,223.03,172.45
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,238.11,182.07
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,200.32,152.36
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,166.03,125.64
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,131.41,97.95
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,98.99,72.48
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,68.93,50.23
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,47.7,35.35
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,30.03,19.11
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.09,3.31
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,32.68,22.41
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,50.61,38.92
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,69.85,52.78
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,93.86,71.83
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,119.0,92.53
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,144.88,113.8
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,173.23,136.84
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,202.45,160.26
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,237.01,187.87
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,273.1,216.39
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,290.78,229.64
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,306.92,241.36
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,361.86,283.22
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,425.08,330.46
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,500.65,387.11
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,588.24,451.22
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,600.14,457.04
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,608.79,460.78
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,479.66,364.34
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,334.18,253.53
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,387.38,293.45
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,433.47,326.87
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,396.75,299.31
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,350.59,264.99
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,415.88,313.46
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,472.23,354.2
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,434.65,325.78
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,396.9,297.62
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,407.74,305.94
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,418.17,313.75
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,367.51,276.73
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,310.41,234.68
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,264.02,200.26
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,218.1,165.68
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,228.53,174.05
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,238.74,182.14
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,231.99,177.63
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,225.17,173.1
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,150.63,115.26
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,77.14,57.01
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,133.51,102.76
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,187.98,146.5
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,116.18,89.39
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,45.04,31.73
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,38.82,26.75
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,32.61,21.67
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,26.86,16.91
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,21.11,12.09
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,15.82,7.6
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,10.53,3.46
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.14,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,4.16
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,32.33,21.86
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,49.17,37.22
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,68.08,51.16
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,88.34,67.36
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,109.83,85.0
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,131.89,103.02
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,187.31,145.39
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,252.89,196.43
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,235.35,184.37
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,202.52,158.73
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,221.56,173.19
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,243.62,189.75
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,156.83,120.94
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,71.0,51.97
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,94.66,70.74
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,118.38,89.25
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,261.02,200.49
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,404.63,307.73
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,457.95,345.77
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,512.49,384.26
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,455.14,341.24
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,395.93,296.93
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,383.86,287.39
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,371.44,277.47
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,348.89,261.0
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,335.16,251.0
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,453.25,337.8
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,562.19,414.92
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,512.98,379.42
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,464.07,344.5
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,397.5,296.74
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,324.7,243.49
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,331.26,248.96
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,330.38,248.72
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,254.35,192.01
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,185.87,140.1
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,208.28,158.09
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,230.2,175.62
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,209.34,159.88
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,188.77,144.33
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,189.8,145.87
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,190.1,146.78
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,251.15,192.97
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,285.24,214.27
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,237.05,174.31
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,191.1,136.19
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,150.94,99.9
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,104.76,61.46
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,59.71,36.02
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.55,26.59
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.41,16.24
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.93,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.58,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,10.53,3.57
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,14.94,6.98
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,19.35,10.73
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,39.25,27.43
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,59.22,43.94
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,58.78,43.31
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,58.35,42.7
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,33.55,22.06
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.82,1.61
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,60.21,43.47
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,111.73,84.5
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,184.7,141.89
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,259.14,199.17
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,212.44,162.24
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,164.81,124.75
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,334.67,255.74
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,513.8,387.29
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,415.81,313.17
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,314.01,236.09
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,309.82,233.01
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,305.45,229.54
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,408.53,305.89
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,505.25,375.32
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,604.95,447.3
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,695.55,511.2
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,821.48,603.71
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,920.75,672.45
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,908.46,663.79
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,892.97,654.06
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,871.32,640.31
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,846.81,624.7
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,817.72,606.0
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,786.08,585.52
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,750.49,562.01
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,712.43,536.01
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,668.93,506.24
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,624.49,475.03
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,574.77,438.42
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,524.78,400.66
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,436.15,332.72
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,362.01,275.75
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,302.12,229.47
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,248.84,188.1
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,208.34,155.82
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,170.83,125.62
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,134.25,96.7
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,100.43,70.91
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,69.22,49.13
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,47.5,34.96
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,31.64,20.5
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.83,0.82
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,4.24
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,31.65,21.63
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,48.54,37.16
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,67.13,51.16
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,87.42,67.81
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,118.45,92.1
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,155.46,121.49
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,156.26,123.45
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,151.11,119.78
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,170.39,134.83
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,189.99,149.92
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,253.53,199.77
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,319.58,250.62
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,345.29,269.38
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,371.02,288.01
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,361.43,279.23
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,349.49,268.71
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,386.81,296.56
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,424.85,324.5
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,342.38,261.5
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,252.49,192.41
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,415.05,316.13
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,583.23,437.91
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,367.1,278.59
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,154.36,115.85
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,405.03,308.06
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,644.74,479.46
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,557.16,414.13
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,460.62,343.32
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,571.95,426.24
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,678.33,502.4
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,715.12,529.47
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,752.53,556.88
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,564.92,423.44
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,380.4,286.75
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,428.51,324.81
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,477.78,362.29
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,326.05,249.71
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,183.99,140.61
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,184.83,141.9
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,185.48,142.8
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,216.56,168.03
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,241.68,188.23
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,225.84,175.67
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,207.85,160.99
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,177.25,136.76
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,147.96,113.4
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,119.16,90.41
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,92.07,68.94
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,67.4,49.88
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,47.28,35.26
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,30.63,20.01
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.21,0.58
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.87,4.5
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,19.37,10.88
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,21.59,12.67
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,23.81,14.45
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.02
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,22.95,13.59
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,37.14,25.34
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,51.36,37.01
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,61.17,44.96
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,71.01,52.88
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,89.76,67.88
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,108.54,82.72
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,130.66,100.29
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,153.03,117.87
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,118.94,90.32
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,84.71,62.75
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,125.95,95.61
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,167.51,128.12
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,443.26,338.59
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,717.99,528.82
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,829.81,607.97
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,925.89,674.0
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,808.87,590.07
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,669.77,489.21
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,797.84,584.05
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,896.64,651.44
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,782.58,570.55
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,663.71,484.5
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,644.35,473.17
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,623.52,459.75
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,507.79,377.29
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,399.36,298.44
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,377.49,284.08
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,355.4,268.75
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,269.57,205.14
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,185.44,141.31
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,146.75,112.01
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,108.74,82.5
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,82.32,61.59
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,55.69,40.17
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,48.13,34.22
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,40.58,28.17
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,88.25,58.15
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,107.04,65.69
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,63.77,40.54
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.68,31.2
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,30.17,19.67
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.23,3.34
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,12.28,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,21.11,9.84
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,33.15,23.0
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,44.81,33.83
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,51.26,33.37
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,42.35,30.4
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,87.65,67.49
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,134.88,105.34
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,176.41,137.04
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,224.46,173.68
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,252.96,195.7
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,278.38,214.9
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,343.27,263.62
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,416.12,317.24
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,523.8,398.49
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,649.62,490.9
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,695.09,521.8
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,738.97,551.7
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,777.29,577.4
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,813.33,600.76
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,844.74,620.31
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,865.57,632.86
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,887.89,645.39
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,907.06,655.82
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,923.66,665.2
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,937.11,672.64
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,942.08,675.51
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,943.74,676.47
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,939.35,673.73
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,931.68,669.06
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,919.8,661.82
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,904.57,652.55
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,883.01,638.01
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,858.39,621.61
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,829.1,604.58
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,797.08,585.61
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,765.47,566.03
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,725.92,540.17
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,681.28,509.6
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,635.13,477.19
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,584.93,440.95
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,534.24,403.29
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,480.49,362.82
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,425.54,320.11
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,368.84,274.32
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,314.14,228.94
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,257.75,182.04
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,204.93,138.0
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,152.43,96.02
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,105.85,62.45
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,60.5,36.72
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.69,28.27
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.64,18.18
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.24,3.95
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,11.37,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,21.09,9.75
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,39.26,27.68
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,57.52,44.17
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,73.49,53.45
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,83.43,63.78
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,113.36,86.71
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,148.73,113.93
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,185.39,142.43
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,226.73,174.52
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,260.52,201.14
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,294.04,227.02
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,337.09,259.36
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,383.16,293.58
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,341.91,261.12
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,288.02,218.72
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,434.29,329.48
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,593.0,444.04
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,529.65,395.38
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,456.17,339.67
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,356.79,267.08
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,249.57,186.87
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,398.05,297.74
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,543.9,401.53
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,528.84,388.71
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,512.85,376.21
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,353.39,262.12
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,189.74,140.72
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,256.87,191.46
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,324.09,240.87
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,446.85,330.86
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,567.85,416.47
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,478.37,352.57
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,398.15,294.98
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,416.63,309.51
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,433.79,322.62
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,391.94,292.52
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,351.04,263.01
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,439.51,331.24
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,514.3,387.07
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,502.66,379.24
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,479.09,362.34
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,431.55,326.73
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,384.81,291.29
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,345.22,259.62
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,304.22,225.59
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,252.77,184.44
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,204.78,146.09
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,157.97,109.75
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,117.01,79.98
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,77.92,54.52
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,53.87,40.14
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,36.15,24.32
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.32,3.97
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,13.19,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,23.39,11.52
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,37.67,26.12
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,49.88,37.28
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,78.1,54.21
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,102.51,74.82
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,107.68,80.98
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,105.3,80.96
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,148.65,114.52
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,196.33,151.25
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,258.76,199.01
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,328.46,252.33
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,275.23,211.42
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,204.49,155.89
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,231.31,176.31
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,258.63,196.69
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,310.14,234.78
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,359.38,270.43
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,343.29,257.78
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,326.09,244.52
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,306.61,229.43
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,292.74,218.52
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,259.07,193.36
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,225.18,167.95
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,211.03,157.31
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,196.77,146.54
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,285.55,213.13
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,383.57,284.73
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,480.12,354.57
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,583.65,427.39
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,740.29,544.0
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,874.53,641.12
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,692.92,510.67
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,501.78,369.85
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,467.0,345.99
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,432.68,321.58
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,519.03,387.62
