Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,593.76,443.32
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,610.16,457.65
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,609.49,459.29
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,561.62,424.03
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,513.67,388.11
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,422.03,319.42
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,345.06,261.51
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,332.38,249.57
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,304.16,223.35
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,251.69,180.66
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,203.18,141.3
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,154.92,103.68
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,112.92,73.57
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,74.15,50.1
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,51.98,38.41
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,35.25,23.47
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,17.96,5.39
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,12.73,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.84,10.56
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.61,23.57
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.94,34.78
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,54.91,35.95
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,50.34,36.18
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,46.78,33.21
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,43.24,30.2
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,56.56,40.94
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,69.91,51.53
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,102.02,77.02
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,134.13,102.05
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,145.98,110.78
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,158.05,119.66
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,235.76,179.53
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,314.01,238.51
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,333.13,251.77
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,352.37,265.18
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,301.5,226.77
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,244.31,183.38
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,252.76,189.27
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,261.13,194.95
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,327.22,243.94
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,388.43,288.51
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,556.77,412.72
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,726.09,532.52
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,651.65,478.19
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,582.31,427.73
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,522.37,384.4
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,470.09,346.02
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,563.4,414.81
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,645.67,474.06
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,515.62,380.72
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,381.34,282.54
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,443.68,329.71
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,508.76,377.52
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,624.18,467.0
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,704.81,529.03
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,662.63,499.17
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,617.78,467.4
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,481.51,364.93
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,362.8,274.55
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,387.98,294.77
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,393.83,297.7
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,337.88,253.19
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,286.41,211.94
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,238.47,173.13
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,193.45,136.64
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,148.96,101.62
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,109.41,72.63
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,72.39,49.34
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,50.53,37.21
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,35.23,23.5
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,20.18,7.27
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,13.64,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,24.14,12.44
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,39.45,27.67
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,54.39,41.16
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,75.12,48.74
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,112.14,71.49
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,159.53,108.57
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,208.61,148.89
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,237.62,176.82
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,255.2,194.01
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,308.48,235.68
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,366.52,280.88
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,392.46,300.79
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,413.23,315.91
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,464.48,354.54
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,518.57,394.75
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,486.66,368.72
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,450.21,338.97
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,523.72,393.58
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,607.17,453.95
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,628.73,468.23
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,650.11,482.55
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,620.65,459.41
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,593.84,438.09
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,632.67,465.42
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,671.34,492.09
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,675.4,494.63
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,678.22,496.53
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,573.94,421.02
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,461.4,338.7
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,592.09,436.25
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,717.06,526.46
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,584.38,430.95
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,455.44,336.7
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,511.67,379.34
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,556.67,412.87
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,537.41,399.59
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,516.8,385.49
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,538.05,403.81
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,549.04,413.89
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,405.6,306.98
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,277.09,209.59
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,239.96,182.33
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,204.27,155.63
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,258.73,195.79
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,288.27,212.95
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,239.39,174.16
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,198.14,142.08
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,154.12,108.42
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,116.3,81.25
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,81.32,57.97
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,57.85,43.4
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,38.3,26.08
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.45,6.57
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.37,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.31,3.62
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,26.89,17.02
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,41.1,29.65
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,57.57,41.94
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,74.38,55.76
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,93.28,70.93
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,112.57,86.13
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,131.09,100.4
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,150.11,114.89
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,133.08,101.12
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,114.88,86.44
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,107.59,80.24
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,100.2,74.02
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,185.09,140.09
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,275.06,208.48
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,315.52,238.04
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,356.97,268.06
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,334.24,250.47
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,304.77,228.02
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,293.82,219.64
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,282.58,211.03
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,262.49,195.86
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,242.2,180.55
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,214.97,159.7
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,187.63,138.79
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,323.86,240.6
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,456.56,336.39
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,409.19,301.7
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,353.81,261.52
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,436.92,322.72
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,510.93,376.0
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,487.91,359.48
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,464.84,343.26
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,460.49,340.76
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,455.32,337.6
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,416.71,309.84
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,378.93,282.59
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,334.84,250.57
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,291.96,219.11
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,263.92,198.6
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,234.25,176.62
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,167.64,126.01
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,102.59,75.76
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,132.46,99.46
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,160.18,121.23
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,139.22,105.32
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,118.92,89.82
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,98.85,74.34
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,79.64,59.27
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,60.76,43.92
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,42.47,30.31
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,27.73,17.3
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,12.31,2.71
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.37,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,73.8,53.85
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,144.95,110.22
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,107.27,80.68
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,62.8,45.33
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,41.08,27.66
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,19.42,10.07
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,63.77,45.64
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,108.15,80.66
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,116.22,86.74
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,124.32,92.85
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,158.23,118.9
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,192.63,144.98
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,201.55,151.52
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,210.52,158.12
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,303.41,228.17
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,393.73,294.59
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,612.82,459.39
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,834.75,617.4
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,796.71,586.47
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,749.57,550.7
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,754.53,556.85
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,764.28,566.49
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,505.1,380.04
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,234.6,174.84
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,569.36,433.58
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,868.79,650.3
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,848.8,634.85
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,825.86,618.79
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,797.75,598.68
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,767.32,576.84
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,661.76,497.45
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,563.65,422.74
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,548.89,413.08
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,529.85,399.66
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,348.08,263.91
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,182.02,136.65
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,256.65,195.07
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,314.88,238.96
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,279.58,211.2
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,244.1,183.01
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,206.89,154.31
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,173.1,128.43
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,138.59,101.82
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,106.78,77.75
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,78.87,57.54
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,56.65,42.44
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,36.85,24.97
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,15.85,5.42
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,13.19,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,24.18,12.77
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,43.25,30.77
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,60.3,46.06
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,46.63,31.03
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,20.23,11.14
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,25.1,15.15
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,29.97,19.12
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,34.4,22.63
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,38.85,26.09
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,78.39,57.96
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,117.49,89.0
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,128.92,97.56
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,140.45,106.14
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,210.34,160.49
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,285.36,217.82
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,362.84,276.1
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,449.05,339.59
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,471.47,355.48
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,493.94,371.49
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,554.03,414.53
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,615.66,457.79
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,631.52,468.63
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,653.47,483.73
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,496.2,368.58
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,333.47,246.89
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,327.98,242.94
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,329.43,243.72
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,230.21,169.95
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,131.64,95.61
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,251.89,186.05
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,379.94,278.63
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,314.04,230.47
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,256.31,188.41
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,390.91,287.39
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,521.74,378.36
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,501.97,363.45
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,481.32,348.91
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,566.67,413.09
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,619.82,451.83
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,572.71,417.41
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,524.38,382.35
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,472.0,345.31
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,420.28,307.3
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,366.11,265.54
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,313.16,223.43
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,259.0,180.29
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,208.5,139.78
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,155.68,98.62
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,110.0,66.12
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,67.29,42.25
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,46.22,33.66
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,34.25,22.94
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,22.66,10.59
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,15.46,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,27.81,15.75
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,42.33,30.1
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,57.19,43.41
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,52.01,34.46
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,37.92,25.78
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,54.33,39.28
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,70.63,52.5
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,99.19,75.33
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,127.91,97.87
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,124.12,94.28
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,120.1,90.58
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,154.12,116.81
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,188.79,143.13
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,210.4,159.36
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,232.34,175.77
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,240.09,180.9
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,247.77,186.0
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,414.96,312.13
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,579.77,431.33
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,620.83,458.64
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,656.49,482.46
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,777.01,572.37
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,892.92,654.02
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,838.68,611.82
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,768.15,556.98
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,853.11,620.67
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,926.61,671.3
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,807.27,586.8
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,667.44,483.92
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,791.6,578.02
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,887.87,647.02
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,866.82,632.83
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,842.78,617.46
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,740.92,544.8
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,638.82,469.2
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,682.93,505.7
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,704.35,524.88
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,662.41,495.72
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,617.92,464.43
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,569.31,428.53
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,520.39,391.6
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,468.57,352.29
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,417.42,312.39
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,363.38,268.81
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,311.34,225.98
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,257.99,182.38
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,206.19,140.12
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,156.19,100.81
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,111.21,68.44
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,69.42,44.47
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,48.41,35.52
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.74,24.13
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,23.4,11.33
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.82,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.19,4.56
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,26.45,16.79
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,39.57,28.51
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,54.83,39.89
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,70.35,52.68
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,72.79,54.61
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,74.9,56.19
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,161.26,121.83
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,263.49,199.86
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,267.74,205.25
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,261.38,201.18
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,383.08,294.17
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,528.72,403.89
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,526.48,400.69
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,501.02,379.52
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,408.43,309.46
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,302.88,228.04
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,540.24,411.09
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,784.0,586.85
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,527.35,399.33
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,220.37,164.1
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,212.75,158.86
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,205.03,152.93
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,302.48,225.36
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,396.29,292.83
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,598.81,441.07
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,787.18,571.81
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,600.51,438.98
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,399.9,292.99
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,522.24,382.81
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,633.56,461.02
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,751.55,549.11
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,838.84,612.09
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,810.71,593.87
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,779.95,574.72
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,625.81,463.4
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,477.81,353.36
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,529.32,393.83
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,566.14,421.28
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,551.43,411.29
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,521.77,389.83
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,469.72,350.97
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,418.17,311.34
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,363.17,267.62
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,310.83,225.01
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,256.98,181.05
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,206.73,139.98
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,154.95,99.74
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,111.43,69.04
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,70.11,45.24
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,49.12,36.3
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,36.08,24.58
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,23.41,11.67
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,13.19,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.83,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.71,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.28,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,18.06,9.41
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,30.88,19.97
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,27.36,16.97
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,23.84,14.01
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,208.68,160.81
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,401.7,302.34
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,461.77,345.92
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,523.12,391.49
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,547.71,408.84
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,569.44,424.0
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,662.13,493.63
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,761.07,566.15
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,794.5,589.1
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,826.48,611.4
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,849.79,626.89
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,870.38,640.34
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,888.39,651.24
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,899.76,657.8
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,905.91,660.47
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,909.02,661.2
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,907.54,659.84
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,902.93,656.59
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,891.85,648.79
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,877.54,639.0
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,859.55,625.68
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,838.33,610.37
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,811.21,592.47
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,781.34,572.77
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,750.44,552.79
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,711.93,526.56
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,669.54,496.99
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,625.57,465.73
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,577.64,431.28
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,528.69,395.13
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,476.43,355.66
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,422.66,313.85
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,367.51,269.79
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,313.96,225.8
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,258.37,180.02
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,206.09,136.86
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,154.79,96.7
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,110.43,65.63
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,65.97,40.48
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.71,32.43
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.84,22.7
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.62,11.32
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,13.64,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,25.56,14.26
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,41.57,29.58
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,57.81,44.16
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,78.93,56.6
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,107.95,76.31
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,145.06,105.51
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,182.23,135.67
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,202.83,154.29
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,216.85,166.75
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,209.33,161.61
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,195.67,151.01
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,236.03,181.77
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,277.06,212.51
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,277.86,212.12
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,277.46,210.88
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,313.25,237.09
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,349.84,263.43
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,396.17,297.28
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,443.68,331.55
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,274.14,205.84
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,99.89,72.39
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,228.38,170.95
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,365.57,272.32
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,428.95,318.25
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,492.77,364.1
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,335.74,250.39
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,175.01,130.0
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,124.95,91.84
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,75.06,53.15
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,64.72,45.15
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.4,37.12
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,52.58,35.73
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,50.76,34.34
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,39.58,25.66
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,28.43,16.94
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.72
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,47.94,32.5
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,35.91,23.07
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,23.91,13.57
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,27.88,16.81
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,31.85,20.07
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,22.09,12.29
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,12.35,4.44
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,47.73,33.36
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,83.09,62.2
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,72.53,53.95
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,61.89,45.53
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,51.22,36.87
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,40.58,28.11
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,31.28,20.33
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,22.0,13.29
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.06,6.22
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,15.01,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,26.45,15.11
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,41.33,29.55
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,54.2,41.26
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,76.75,50.88
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,117.64,75.29
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,158.76,105.02
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,205.41,141.85
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,259.8,185.87
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,316.0,230.88
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,367.48,272.33
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,420.93,314.26
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,472.12,352.75
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,523.94,390.38
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,571.58,425.19
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,618.83,458.92
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,662.34,488.96
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,704.54,517.51
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,739.82,540.85
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,774.7,563.52
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,805.27,583.34
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,833.39,601.22
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,778.1,559.6
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,701.06,502.79
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,656.88,471.69
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,616.06,442.1
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,722.93,516.71
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,827.19,585.82
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,790.42,560.53
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,755.96,538.12
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,711.03,508.34
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,660.12,474.29
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,692.06,498.9
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,713.51,515.65
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,655.27,476.13
