Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,599.4,438.11
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,573.84,421.56
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,547.24,403.68
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,509.37,378.43
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,467.87,350.16
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,459.26,345.26
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,441.35,332.78
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,405.92,306.18
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,368.16,277.09
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,323.51,242.12
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,279.15,206.63
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,234.56,170.87
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,191.49,136.07
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,149.45,103.06
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,111.17,74.79
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,75.74,52.13
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,53.47,40.04
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,38.66,26.89
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,24.23,12.98
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.36,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.9,1.22
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.98,3.55
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.07,6.13
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,69.77,52.07
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,124.02,95.94
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,145.79,113.06
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,168.24,130.66
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,174.75,135.6
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,180.4,139.76
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,213.96,165.75
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,250.55,193.79
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,242.88,187.3
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,236.22,181.68
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,389.01,299.21
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,549.07,416.89
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,439.24,333.95
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,313.7,238.03
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,363.23,274.82
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,408.27,307.2
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,289.49,218.6
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,166.27,124.79
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,378.8,286.12
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,597.55,440.99
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,769.06,566.79
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,911.12,662.91
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,911.58,659.79
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,908.78,655.91
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,859.26,621.17
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,795.4,572.93
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,606.73,443.49
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,417.05,307.53
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,501.7,371.36
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,574.19,423.63
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,665.41,493.78
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,718.05,535.52
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,675.47,505.12
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,631.16,473.69
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,584.48,439.75
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,535.16,402.96
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,482.42,362.34
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,429.72,320.58
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,373.96,275.53
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,319.28,230.09
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,261.15,181.7
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,208.08,137.18
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,154.62,94.06
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,105.83,58.64
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,59.91,33.66
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,37.77,26.85
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,29.95,19.73
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,21.8,11.34
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,12.73,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,24.27,13.62
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,40.14,28.8
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,55.93,43.11
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,75.59,56.53
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,99.15,74.56
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,125.56,95.52
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,153.32,117.76
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,217.14,158.82
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,319.6,234.47
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,353.56,267.93
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,364.74,280.46
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,443.23,340.99
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,536.16,412.48
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,585.17,449.44
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,633.04,484.77
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,642.44,488.17
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,627.04,473.05
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,623.34,468.75
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,617.74,462.6
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,669.5,499.53
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,728.0,540.16
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,689.5,510.36
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,644.68,476.42
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,600.77,444.37
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,547.7,405.54
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,751.16,559.44
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,920.23,676.3
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,916.28,670.64
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,909.09,664.42
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,812.25,596.63
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,700.5,512.86
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,653.12,480.07
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,600.82,443.17
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,711.01,528.63
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,782.51,582.33
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,747.41,558.29
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,710.12,532.9
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,548.71,414.24
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,399.43,301.45
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,483.18,367.79
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,528.9,401.68
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,476.79,360.28
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,424.84,318.56
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,367.85,272.25
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,314.23,227.5
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,259.63,181.96
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,207.99,138.76
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,155.94,97.06
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,109.2,63.29
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,64.87,38.58
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,42.76,31.12
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.72,22.08
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.42,12.73
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,13.64,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,13.19,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,24.87,14.18
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,40.9,29.5
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,55.07,42.36
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,75.9,56.16
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,102.78,76.11
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,89.54,66.82
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,66.34,49.57
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,126.87,97.75
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,190.51,147.39
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,207.38,160.6
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,223.41,172.99
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,252.2,194.71
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,281.72,216.72
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,328.37,251.61
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,377.16,287.61
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,464.89,353.18
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,560.27,422.89
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,615.58,463.48
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,678.88,509.41
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,667.33,498.89
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,655.2,488.15
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,717.77,534.11
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,786.32,583.22
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,681.71,506.33
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,570.59,423.69
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,553.06,411.46
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,541.57,403.1
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,624.65,464.01
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,704.76,521.24
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,686.95,509.33
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,662.44,493.17
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,697.8,521.15
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,727.31,544.52
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,587.4,441.59
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,449.28,337.97
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,523.22,395.81
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,586.72,444.11
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,337.79,259.34
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,95.02,69.97
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,255.07,196.86
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,396.94,304.79
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,360.95,276.72
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,324.81,248.71
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,319.79,242.54
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,299.52,222.11
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,249.93,180.77
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,201.37,140.13
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,154.16,101.81
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,110.07,68.73
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,69.66,44.51
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.71,34.5
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.23,24.21
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.33,12.77
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.81,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.23,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,24.21,13.53
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.51,23.0
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,43.66,32.32
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,65.5,39.46
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,111.2,64.92
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,159.37,100.2
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,212.71,143.63
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,266.56,189.15
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,323.83,237.45
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,381.06,285.59
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,437.23,331.78
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,491.14,375.03
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,545.45,417.34
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,595.63,456.16
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,643.37,492.28
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,688.81,525.08
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,732.6,555.94
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,452.0,348.8
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,120.25,88.33
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,433.65,330.78
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,753.07,559.65
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,601.19,447.23
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,432.22,320.71
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,615.93,458.12
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,794.23,585.59
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,879.6,650.18
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,948.46,697.2
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,945.93,695.12
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,939.98,691.32
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,928.72,683.72
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,913.93,673.87
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,893.93,660.93
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,870.6,645.79
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,842.79,627.0
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,811.96,606.16
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,775.15,581.7
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,736.07,555.32
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,693.35,525.23
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,648.76,493.22
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,600.42,456.77
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,550.84,418.51
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,496.98,376.58
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,443.04,333.39
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,386.56,286.52
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,330.98,239.37
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,273.7,190.9
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,216.27,142.45
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,161.31,97.97
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,110.91,61.26
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,63.18,35.27
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,39.42,28.41
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,31.62,21.29
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.5,13.08
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.67,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.73,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.59,13.21
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,31.28,21.26
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,38.69,28.15
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,60.93,34.63
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,109.13,60.85
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,159.86,98.12
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,218.09,145.87
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,273.1,192.79
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,330.83,241.73
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,386.85,289.19
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,443.9,336.17
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,498.26,379.06
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,552.51,420.34
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,602.78,458.88
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,651.86,495.54
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,697.0,527.48
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,740.2,557.19
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,778.51,582.31
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,814.22,605.44
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,845.12,624.15
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,872.91,640.65
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,896.15,655.04
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,916.0,667.19
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,930.56,675.9
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,941.59,682.39
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,947.75,685.8
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,950.44,687.09
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,946.58,683.25
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,939.29,677.35
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,928.03,670.0
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,913.23,660.46
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,892.81,647.68
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,869.09,632.78
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,840.88,614.61
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,809.67,594.42
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,771.86,569.7
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,731.91,543.26
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,689.37,514.3
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,644.97,483.29
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,596.43,447.55
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,546.94,410.23
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,493.58,369.54
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,440.15,327.57
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,383.88,281.81
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,328.73,235.85
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,272.21,188.72
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,215.5,141.44
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,161.07,97.68
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,111.38,61.69
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,64.21,35.96
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,40.18,28.81
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,32.42,21.84
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,24.35,13.79
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.63,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.98,14.21
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,35.02,24.28
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,44.76,33.16
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,67.31,41.63
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,112.07,66.35
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,159.11,100.13
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,211.38,141.7
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,263.85,184.96
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,319.46,230.42
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,373.8,274.86
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,429.6,319.25
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,483.73,361.35
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,536.08,400.99
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,493.22,369.11
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,413.97,308.56
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,484.66,359.93
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,565.25,416.31
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,554.86,407.1
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,544.12,397.99
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,699.09,510.99
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,847.3,611.05
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,746.74,538.62
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,608.23,437.6
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,488.04,354.88
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,371.75,271.68
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,665.88,489.47
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,926.46,662.34
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,924.17,657.5
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,918.67,653.36
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,907.58,646.6
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,893.13,637.82
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,874.05,626.59
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,851.76,613.3
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,823.9,595.94
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,793.19,576.67
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,758.48,554.96
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,721.26,530.76
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,678.8,502.16
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,636.39,472.83
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,542.27,403.52
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,456.97,340.31
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,382.38,285.46
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,314.94,235.52
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,335.1,247.19
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,323.14,230.28
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,267.55,184.49
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,214.8,141.02
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,161.7,99.29
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,114.0,65.32
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,68.77,40.34
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,45.19,32.95
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,35.0,23.86
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.75,14.84
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,13.01,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.71,14.69
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,37.24,25.96
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,48.37,35.97
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,68.17,42.99
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,112.46,67.6
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,158.08,100.01
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,208.99,140.1
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,260.25,182.39
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,315.11,227.72
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,368.01,271.59
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,422.46,315.75
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,450.51,338.78
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,463.57,348.59
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,506.21,380.29
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,549.33,411.63
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,625.32,467.48
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,707.56,526.68
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,745.44,552.39
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,781.15,575.95
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,717.39,525.3
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,622.63,452.55
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,568.74,414.11
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,504.6,367.66
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,622.56,452.77
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,741.67,535.05
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,577.55,420.03
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,409.27,298.92
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,457.78,334.66
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,505.67,368.64
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,456.4,333.57
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,407.38,298.75
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,561.17,412.55
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,705.65,514.68
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,750.78,549.48
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,776.03,571.06
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,619.05,457.44
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,468.48,345.9
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,484.51,360.53
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,497.8,371.95
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,469.88,352.07
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,439.47,330.05
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,440.02,330.77
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,421.99,315.45
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,363.92,269.15
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,309.27,224.94
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,256.18,182.04
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,209.59,144.4
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,161.56,106.32
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,117.82,74.3
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,76.64,49.62
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,52.56,39.2
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,40.1,28.15
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.07,16.77
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,13.01,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.71,14.62
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,37.21,25.9
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,48.33,35.92
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,67.68,43.05
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,109.82,66.11
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,156.52,99.36
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,206.92,138.92
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,257.1,180.14
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,311.0,224.52
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,363.6,268.03
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,417.79,311.85
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,469.5,352.34
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,522.87,392.91
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,570.71,429.12
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,617.88,464.06
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,661.51,494.84
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,703.73,523.95
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,666.21,492.99
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,602.54,443.09
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,624.9,457.97
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,646.13,471.41
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,765.03,559.98
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,872.24,634.87
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,691.09,506.24
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,466.11,339.23
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,563.74,410.41
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,654.1,473.76
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,697.63,504.48
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,733.97,530.45
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,816.36,593.57
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,874.86,635.95
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,855.6,623.21
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,833.29,609.01
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,806.37,591.48
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,776.72,572.11
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,590.52,438.18
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,404.25,298.7
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,450.36,335.34
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,487.57,364.03
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,516.48,387.29
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,522.13,391.93
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,448.69,336.58
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,388.07,290.78
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,355.59,263.74
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,315.83,229.09
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,263.49,186.27
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,212.38,144.54
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,162.79,105.35
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,118.17,72.98
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,76.43,48.52
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,52.61,39.08
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,40.12,28.06
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.11,16.79
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.23,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,24.2,13.43
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.49,22.75
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,43.62,31.88
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,62.36,37.92
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,106.09,61.22
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,152.77,94.6
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,204.46,136.01
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,256.05,179.22
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,310.72,225.01
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,363.9,269.15
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,420.33,314.56
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,471.77,355.05
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,523.44,394.46
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,572.12,431.21
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,619.98,466.4
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,663.93,497.02
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,703.26,523.72
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,674.22,498.05
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,615.35,451.28
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,644.84,470.85
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,673.72,489.19
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,779.51,567.27
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,874.96,632.37
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,890.95,640.68
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,903.77,647.67
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,818.1,588.25
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,711.42,509.35
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,723.79,519.21
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,734.52,527.14
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,820.12,592.1
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,881.36,635.1
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,861.64,620.91
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,838.79,605.42
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,812.07,588.65
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,782.53,569.96
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,747.38,547.71
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,710.05,523.17
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,600.87,443.91
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,497.33,367.76
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,527.2,392.44
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,530.92,395.72
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,479.57,356.75
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,428.31,316.95
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,371.73,271.72
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,318.98,228.44
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,264.43,183.62
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,212.77,141.04
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,161.57,100.78
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,116.5,68.75
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,71.84,43.09
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.52,34.63
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.53,25.79
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.21,16.06
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.54,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,26.52,15.14
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,38.31,26.67
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,50.5,37.58
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,68.87,44.85
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,109.61,67.35
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,153.27,98.41
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,204.02,138.56
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,253.31,179.26
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,306.11,222.98
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,279.67,210.65
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,221.78,169.41
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,353.14,269.4
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,511.98,388.53
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,559.89,424.52
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,607.34,459.82
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,596.75,448.39
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,563.56,419.94
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,475.77,354.99
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,377.02,280.46
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,394.17,292.42
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,411.24,303.86
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,488.19,359.71
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,572.94,419.72
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,734.85,539.01
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,883.28,642.62
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,889.27,645.08
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,892.31,646.71
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,888.9,644.48
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,882.6,640.49
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,872.44,633.78
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,859.27,625.2
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,840.14,612.99
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,818.23,599.0
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,794.75,583.31
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,764.67,562.84
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,725.99,535.78
