Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,686.74,508.05
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,646.03,479.4
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,604.32,449.55
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,558.75,416.39
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,512.97,382.39
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,463.38,345.5
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,412.2,306.53
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,360.95,266.07
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,311.61,226.38
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,260.96,185.87
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,213.82,148.16
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,166.54,111.42
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,124.33,80.92
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,86.09,57.72
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,61.37,46.28
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,45.66,32.57
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,29.5,17.94
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,15.67,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.53,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,26.47,15.0
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,41.0,28.85
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,53.42,40.06
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,71.89,48.19
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,111.58,70.71
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,154.33,101.14
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,202.46,138.95
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,245.78,176.83
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,284.76,210.54
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,270.09,204.01
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,233.2,177.47
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,262.76,199.48
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,293.08,221.62
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,418.48,316.75
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,561.73,422.66
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,589.87,440.84
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,613.92,456.13
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,625.09,462.41
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,636.03,468.25
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,642.79,471.7
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,646.57,473.04
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,711.1,519.08
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,781.62,568.04
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,781.94,566.35
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,775.92,561.0
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,800.02,576.85
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,818.21,588.6
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,810.31,583.27
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,800.39,576.8
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,774.81,559.73
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,743.61,538.97
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,751.16,545.12
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,751.61,546.32
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,713.12,520.11
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,673.89,493.41
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,662.67,487.08
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,647.13,477.35
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,588.88,435.69
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,530.62,393.8
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,509.73,379.53
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,479.76,357.84
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,406.83,304.13
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,346.07,259.13
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,306.47,228.74
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,267.64,198.39
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,227.52,167.06
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,188.88,136.67
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,160.36,110.71
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,122.46,78.69
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,82.31,54.2
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,59.37,44.62
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,45.01,32.05
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,30.27,18.62
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.54,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,15.46,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,27.25,15.57
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,38.34,26.56
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,49.81,36.82
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,65.78,42.07
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,108.45,64.62
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,126.91,87.13
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,119.31,90.84
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,193.69,139.18
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,308.5,222.89
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,336.41,251.14
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,341.17,258.37
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,383.73,290.63
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,427.25,322.82
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,516.55,390.23
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,617.56,465.41
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,603.62,450.88
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,563.3,416.87
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,668.3,496.2
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,773.55,572.31
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,692.71,509.03
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,573.45,417.2
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,729.26,533.84
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,871.46,632.38
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,821.03,594.69
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,745.81,537.32
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,834.71,604.49
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,904.48,652.48
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,792.85,572.72
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,652.86,468.75
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,682.45,490.98
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,704.35,507.06
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,677.52,488.68
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,650.08,470.07
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,603.99,438.41
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,563.76,410.51
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,527.07,385.19
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,490.86,359.96
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,514.82,379.7
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,526.36,389.86
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,495.15,367.58
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,461.43,343.11
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,414.35,308.63
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,368.52,274.43
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,312.31,231.84
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,261.94,193.64
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,223.27,163.5
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,185.56,133.78
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,149.55,105.7
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,115.39,80.02
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,84.28,58.94
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,60.98,45.78
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,45.14,32.03
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,28.94,17.52
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,14.94,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,15.46,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,27.19,15.48
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,41.34,29.12
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,53.46,40.08
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,74.31,52.97
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,98.07,72.35
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,136.98,94.06
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,203.42,139.44
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,242.29,175.53
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,269.98,201.43
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,235.41,178.81
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,181.23,138.32
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,207.12,157.79
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,233.62,177.36
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,268.02,202.66
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,301.75,227.04
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,325.05,243.26
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,348.5,259.4
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,349.55,259.53
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,349.95,259.28
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,412.03,303.66
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,475.51,347.87
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,372.7,273.95
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,263.01,193.67
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,464.77,341.64
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,656.48,474.26
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,793.85,575.38
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,902.79,651.67
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,902.34,650.41
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,898.79,647.95
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,796.88,577.1
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,676.83,488.52
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,770.8,561.96
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,834.77,610.0
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,648.03,477.06
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,451.95,330.73
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,602.59,447.05
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,707.15,526.15
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,669.29,499.32
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,626.56,469.2
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,579.14,434.15
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,531.04,397.77
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,479.45,358.47
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,428.0,318.15
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,372.37,273.18
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,320.2,229.97
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,266.19,185.3
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,215.04,142.92
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,163.47,101.85
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,117.0,68.14
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,73.45,43.25
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.74,33.86
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.5,25.69
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.97,16.79
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,15.92,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,28.57,16.51
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,44.05,31.31
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,59.8,45.27
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,77.5,53.78
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,113.85,74.05
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,155.35,103.28
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,202.56,139.92
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,249.35,177.45
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,303.79,221.54
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,353.96,262.63
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,406.28,304.59
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,456.78,344.38
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,509.79,385.23
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,558.12,422.2
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,606.16,458.12
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,650.99,490.63
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,695.49,522.26
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,733.73,549.33
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,769.88,574.0
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,795.98,590.13
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,825.15,608.32
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,848.11,622.9
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,868.01,635.42
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,884.41,644.6
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,897.74,651.77
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,904.21,655.15
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,907.53,656.78
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,906.06,654.28
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,901.48,649.86
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,891.37,643.03
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,877.95,634.14
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,859.08,621.73
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,837.03,607.29
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,810.75,590.07
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,781.64,570.96
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,747.47,548.4
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,710.94,523.56
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,670.55,494.95
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,630.1,465.74
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,582.97,431.38
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,534.95,395.57
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,483.63,357.03
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,432.31,317.36
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,378.66,274.95
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,323.69,230.47
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,268.61,185.23
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,216.24,142.05
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,164.44,100.91
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,117.04,66.52
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,71.62,40.66
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,44.76,32.2
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.68,24.2
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.24,16.26
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,15.46,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,27.23,15.42
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.75,26.87
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,50.6,37.47
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,64.88,41.98
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,107.2,63.78
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,152.48,95.43
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,203.23,135.48
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,253.69,176.98
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,309.0,222.87
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,362.31,267.33
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,419.07,313.33
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,471.27,354.84
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,524.42,395.9
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,573.48,432.71
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,621.66,467.81
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,664.0,498.05
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,706.28,527.5
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,743.67,553.28
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,778.71,576.41
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,809.96,595.79
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,838.44,613.17
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,860.56,627.29
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,879.48,639.32
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,894.22,647.32
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,905.57,653.12
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,911.33,656.68
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,913.86,658.23
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,911.92,656.98
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,906.81,653.77
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,896.63,647.11
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,883.1,638.36
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,864.1,626.07
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,841.94,611.75
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,815.03,594.27
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,785.27,574.87
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,749.8,551.52
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,712.29,526.04
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,671.98,497.37
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,631.71,468.16
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,584.35,433.49
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,536.14,397.41
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,484.69,358.66
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,433.29,318.83
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,377.23,274.0
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,324.29,230.55
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,269.78,185.83
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,218.02,143.26
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,166.04,102.22
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,118.83,68.12
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,73.64,42.33
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,46.42,33.6
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.78,25.12
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.99,16.89
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,15.01,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.78,14.25
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,36.18,24.77
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,46.26,33.94
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,60.8,38.18
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,103.61,58.7
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,151.2,91.81
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,203.84,133.44
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,256.2,176.99
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,315.06,226.11
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,369.52,271.71
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,425.16,317.08
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,478.42,359.41
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,532.44,401.01
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,581.7,438.65
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,629.86,474.49
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,674.04,505.81
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,716.56,535.16
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,754.87,559.55
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,790.71,581.57
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,821.76,600.32
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,849.89,616.98
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,873.27,631.43
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,893.33,643.71
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,908.61,651.57
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,920.44,657.23
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,926.57,660.33
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,929.28,661.33
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,926.89,658.14
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,921.13,652.94
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,911.01,646.41
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,897.37,637.75
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,877.67,625.27
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,854.64,610.72
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,827.61,593.59
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,797.58,574.49
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,762.83,552.2
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,725.57,528.14
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,683.74,500.5
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,639.98,470.53
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,593.04,436.77
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,544.88,401.22
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,493.29,362.69
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,440.12,321.79
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,385.03,277.75
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,330.72,233.19
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,274.77,187.13
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,221.07,142.67
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,167.21,99.54
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,114.37,60.88
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,66.61,34.15
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,37.32,25.83
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,31.2,20.44
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,24.88,14.43
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,12.26,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,14.55,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.97,13.58
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.76,24.36
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,46.22,33.76
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,60.94,38.82
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,104.23,60.85
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,149.93,92.53
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,200.95,132.61
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,238.98,170.79
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,258.52,192.04
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,325.44,241.28
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,414.33,308.5
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,468.08,350.02
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,520.39,389.23
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,569.11,424.91
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,617.08,458.71
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,661.85,488.4
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,702.23,514.03
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,739.81,536.57
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,775.16,555.71
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,806.69,571.77
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,835.63,585.63
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,858.9,599.95
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,879.02,612.44
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,892.35,620.36
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,902.13,626.21
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,908.68,631.41
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,912.09,634.76
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,910.81,635.29
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,906.43,633.99
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,896.98,628.98
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,884.2,621.98
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,865.97,611.58
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,844.53,599.18
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,817.57,582.72
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,787.8,564.43
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,752.88,543.07
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,719.34,521.5
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,677.5,493.17
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,634.0,463.13
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,586.0,429.21
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,537.39,393.96
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,486.08,356.37
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,433.09,316.39
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,377.96,273.16
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,324.82,230.47
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,270.61,186.78
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,219.33,145.2
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,168.32,105.45
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,123.26,73.31
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,77.69,46.38
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.59,36.27
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.68,27.57
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.45,18.14
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,14.1,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,25.67,14.06
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,41.6,29.3
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,55.47,41.76
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,71.33,50.43
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,103.71,69.56
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,141.07,97.52
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,179.26,127.92
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,217.35,159.12
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,254.65,189.3
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,306.6,229.04
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,367.73,275.59
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,432.28,323.81
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,506.67,379.04
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,480.46,359.08
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,421.72,313.76
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,548.52,408.36
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,688.57,508.39
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,726.23,533.49
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,761.87,557.63
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,759.97,552.44
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,742.95,537.07
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,771.24,556.29
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,797.77,573.9
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,619.28,450.26
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,426.0,311.04
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,676.0,497.8
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,901.91,652.22
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,890.25,641.8
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,886.16,638.43
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,572.32,423.99
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,227.19,166.6
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,552.4,413.92
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,826.88,604.18
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,807.49,589.77
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,778.38,571.09
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,744.74,549.29
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,708.68,524.58
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,667.68,496.51
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,625.1,466.7
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,579.45,433.31
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,532.61,398.25
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,333.93,251.12
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,167.4,125.38
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,266.22,198.2
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,323.86,232.86
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,263.91,185.24
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,211.69,144.88
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,164.06,106.76
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,119.56,73.51
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,77.81,47.88
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.44,36.31
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.87,27.02
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.88,17.0
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,14.09,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,14.1,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,24.2,12.93
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,34.23,23.18
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,43.97,31.99
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,58.75,37.78
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,100.14,58.2
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,145.27,89.22
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,195.65,128.51
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,245.88,169.85
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,299.78,214.45
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,352.31,257.67
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,408.35,302.31
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,394.84,295.19
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,347.99,260.11
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,411.79,307.18
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,485.0,359.81
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,499.99,368.38
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,507.23,371.52
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,635.07,465.82
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,764.66,556.59
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,795.74,573.56
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,824.18,589.46
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,727.36,520.73
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,593.37,423.04
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,754.37,539.29
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,895.07,630.91
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,901.38,633.25
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,904.5,635.07
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,903.71,633.83
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,899.76,630.75
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,890.27,625.06
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,877.44,617.4
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,772.38,547.7
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,657.59,466.17
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,735.63,526.5
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,783.67,562.6
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,683.69,492.81
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,582.55,420.09
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,616.89,448.78
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,627.23,459.01
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,580.47,425.63
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,533.01,391.2
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,482.24,354.02
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,429.77,314.42
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,376.24,272.29
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,324.23,230.33
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,270.73,187.04
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,220.14,145.92
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,168.86,105.82
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,122.63,72.43
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,77.8,45.96
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.59,36.28
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,40.07,27.9
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.23,18.83
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.27,0.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,14.55,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,25.73,13.99
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,36.12,24.73
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.92,34.48
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,60.58,39.75
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,102.83,61.21
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,147.07,91.43
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,196.88,129.97
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,246.73,170.79
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,300.33,214.93
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,352.55,257.65
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,406.44,300.49
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,457.96,340.26
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,511.27,379.87
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,559.72,414.78
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,607.55,448.03
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,651.24,477.31
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,693.48,504.63
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,731.35,529.62
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,767.1,552.05
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,792.71,566.53
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,820.67,582.5
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,772.65,547.17
