Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,695.37,490.33
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,802.07,567.45
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,894.99,628.24
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,901.3,631.62
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,904.45,633.93
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,902.77,633.33
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,898.0,630.92
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,888.67,625.72
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,876.03,618.52
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,857.53,607.63
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,835.91,594.77
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,809.99,578.75
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,781.23,560.85
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,673.33,485.57
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,565.32,407.53
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,612.33,445.46
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,630.18,461.1
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,585.02,428.46
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,537.34,393.62
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,486.44,356.12
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,435.45,317.35
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,381.73,274.93
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,329.03,232.21
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,271.77,185.85
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,219.39,142.96
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,166.96,101.4
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,118.64,66.12
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,72.79,39.69
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,42.89,30.52
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,35.32,23.84
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,27.41,16.49
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,13.64,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,23.43,12.08
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,33.5,22.41
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,43.27,31.22
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,57.28,36.83
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,99.25,57.08
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,144.62,88.03
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,195.28,127.51
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,245.96,169.43
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,300.02,214.44
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,352.94,258.29
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,409.36,303.68
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,461.15,344.51
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,513.38,384.4
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,562.0,420.51
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,609.85,454.98
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,654.4,486.18
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,694.7,513.72
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,732.44,539.9
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,767.93,563.18
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,798.84,582.08
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,827.08,599.08
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,849.95,613.71
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,869.71,626.34
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,886.22,635.62
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,899.57,642.88
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,906.52,647.38
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,910.21,649.91
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,909.02,649.39
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,904.65,646.93
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,894.71,640.71
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,881.41,632.4
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,863.46,621.35
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,842.27,608.2
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,815.86,591.38
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,786.55,572.59
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,750.05,548.87
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,711.97,523.27
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,674.41,497.78
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,631.76,468.18
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,514.34,381.26
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,412.31,305.04
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,438.0,325.07
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,434.99,320.85
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,379.23,276.23
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,326.78,233.32
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,272.61,189.0
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,221.21,146.74
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,169.38,105.51
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,122.43,71.14
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,78.11,45.12
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,47.42,34.31
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.59,26.56
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.49,18.16
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.88,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,14.1,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,24.23,12.57
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,34.67,23.37
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,44.79,32.5
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,57.02,36.8
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,98.35,55.87
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,144.57,87.35
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,196.02,127.5
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,247.25,169.73
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,302.66,215.81
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,358.58,262.73
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,413.34,307.83
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,419.33,315.31
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,397.56,298.92
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,497.06,374.14
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,615.7,462.0
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,595.18,442.62
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,544.27,400.92
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,659.66,487.99
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,777.5,572.45
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,808.69,591.01
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,837.04,608.1
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,745.58,541.87
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,616.71,445.12
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,689.82,497.16
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,758.6,544.41
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,845.98,609.06
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,913.99,654.94
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,797.4,572.86
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,652.83,466.1
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,638.15,456.85
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,622.64,446.39
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,752.35,543.97
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,845.48,610.6
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,819.19,592.96
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,790.03,574.13
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,756.32,552.38
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,720.06,528.65
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,679.25,501.05
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,636.62,471.51
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,590.12,437.61
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,541.4,401.33
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,490.27,363.04
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,439.02,323.47
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,384.23,279.65
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,328.6,234.28
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,273.72,189.18
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,221.43,145.97
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,169.15,104.51
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,122.03,70.15
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,76.7,43.31
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,46.19,33.29
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,37.11,25.33
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.72,17.57
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.49,0.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,13.64,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,23.46,11.95
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,33.55,22.54
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,43.35,31.42
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,67.7,47.77
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,95.66,69.43
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,130.61,89.79
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,185.38,127.06
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,232.19,165.05
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,280.84,204.53
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,322.58,239.46
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,358.28,268.62
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,398.96,299.71
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,438.18,328.74
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,465.56,348.12
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,488.91,363.89
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,524.65,388.68
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,559.96,412.69
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,669.41,495.2
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,780.29,574.71
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,770.91,563.73
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,736.69,533.84
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,697.08,504.76
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,651.03,470.83
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,662.49,478.9
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,672.83,485.95
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,725.8,524.05
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,772.5,557.45
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,775.19,559.5
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,775.96,560.54
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,738.63,535.08
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,700.74,509.16
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,686.37,499.99
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,670.61,489.73
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,647.96,474.37
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,624.19,458.21
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,582.47,428.93
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,537.25,397.02
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,516.72,383.71
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,490.4,365.91
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,401.13,300.29
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,320.08,240.08
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,299.79,225.36
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,278.61,209.57
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,233.79,175.88
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,192.06,144.46
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,172.67,129.71
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,152.61,114.08
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,127.76,94.98
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,103.94,76.68
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,81.42,59.62
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,61.4,46.42
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,45.85,32.81
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,28.61,17.59
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,1.03
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,14.1,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,24.88,12.8
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,38.03,26.2
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,49.11,36.3
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,69.54,49.71
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,99.31,70.57
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,129.61,93.92
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,160.22,118.54
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,162.6,122.88
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,156.94,119.94
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,157.31,120.09
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,156.6,119.27
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,177.26,134.79
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,198.36,150.46
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,308.39,234.75
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,428.43,324.45
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,477.8,359.87
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,533.74,399.72
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,561.78,419.19
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,588.93,437.92
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,467.01,348.49
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,335.82,250.06
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,235.92,175.84
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,141.07,103.82
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,188.32,139.67
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,235.81,174.99
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,478.8,356.35
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,715.82,522.99
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,528.21,389.02
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,331.79,244.99
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,205.08,151.65
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,79.45,56.06
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,183.87,136.19
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,288.12,214.14
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,300.57,223.33
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,312.71,232.51
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,253.07,188.47
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,194.15,144.45
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,188.43,140.72
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,182.75,136.92
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,145.22,108.32
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,108.13,79.76
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,91.3,66.83
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,74.43,53.74
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,41.09,27.37
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.75
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,17.62,8.67
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,27.32,16.66
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,23.34,13.47
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,19.36,10.24
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,15.38,7.0
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,11.42,4.12
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,7.9,1.04
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,14.1,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,24.89,12.66
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,36.13,24.61
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,47.68,35.08
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,59.16,39.99
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,98.81,59.25
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,139.38,95.02
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,161.26,118.92
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,166.58,125.59
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,164.09,125.19
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,246.29,186.48
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,346.62,261.92
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,379.29,286.71
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,408.64,308.32
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,409.26,307.86
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,405.61,303.66
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,542.37,407.24
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,692.13,516.8
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,657.44,485.52
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,591.78,432.84
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,709.74,520.82
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,824.73,600.55
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,847.95,614.81
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,868.03,627.68
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,806.07,581.91
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,719.12,515.09
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,758.8,543.59
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,801.02,572.7
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,855.76,615.12
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,892.02,641.14
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,829.33,597.51
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,748.37,537.98
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,705.1,508.23
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,662.28,478.27
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,734.33,534.51
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,776.64,567.75
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,747.88,548.81
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,711.5,524.13
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,670.64,495.49
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,628.16,465.19
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,565.9,419.12
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,507.72,375.71
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,476.6,352.98
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,433.28,319.63
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,373.59,272.9
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,320.25,230.71
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,269.54,189.73
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,219.09,148.81
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,173.25,111.03
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,124.85,73.48
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,80.15,46.48
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,47.36,34.42
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.55,26.68
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.46,18.3
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.87,1.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,12.73,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.91,10.37
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,32.01,21.2
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,41.81,30.09
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,52.43,34.25
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,92.82,52.58
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,140.42,90.48
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,179.61,125.35
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,230.03,159.88
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,300.42,212.11
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,341.94,249.71
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,364.3,269.83
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,412.73,306.19
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,464.13,343.88
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,533.74,394.83
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,611.5,450.82
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,655.71,480.78
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,698.2,508.95
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,736.07,533.6
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,771.57,555.84
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,758.58,542.43
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,721.32,511.36
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,742.06,524.74
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,760.86,536.31
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,836.02,589.32
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,898.74,628.33
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,905.93,632.01
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,909.86,634.3
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,907.96,631.8
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,902.91,627.51
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,893.69,622.55
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,881.11,615.59
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,863.07,605.24
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,841.85,592.92
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,815.42,576.83
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,786.12,558.87
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,749.3,535.92
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,714.68,513.5
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,673.95,486.16
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,631.55,457.12
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,585.31,424.95
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,538.23,391.29
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,452.0,329.16
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,377.28,275.27
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,352.69,255.69
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,315.82,224.99
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,264.26,184.59
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,216.05,146.62
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,172.06,109.9
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,125.61,73.1
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,80.83,46.27
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,47.38,34.13
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.57,26.51
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.47,18.23
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.87,1.46
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,12.73,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,22.63,10.57
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,37.62,25.61
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,50.65,37.25
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,64.57,44.81
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,103.69,65.43
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,145.49,93.71
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,192.72,129.49
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,240.56,167.31
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,292.15,208.1
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,344.37,249.26
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,396.43,289.13
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,446.38,326.28
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,497.21,362.6
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,544.4,395.83
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,591.4,427.92
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,571.96,411.35
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,530.31,378.94
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,635.74,455.12
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,750.76,534.97
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,781.51,555.04
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,805.74,571.62
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,829.21,586.76
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,849.95,600.18
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,705.31,499.41
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,526.54,371.91
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,613.7,434.38
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,699.52,493.42
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,596.71,423.18
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,491.92,350.69
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,628.23,448.42
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,747.44,530.6
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,681.37,484.66
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,611.75,436.82
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,445.76,323.03
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,274.06,199.8
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,149.78,108.65
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.96
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,42.15,27.1
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,57.68,39.27
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,42.97,27.94
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,28.31,16.57
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,33.61,20.85
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,38.9,25.16
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,50.85,34.78
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,62.81,44.49
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,45.48,30.92
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,28.21,17.2
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,24.22,14.08
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,20.24,10.9
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,15.82,7.32
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,4.09
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.9,1.0
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,21.14,9.37
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.66,20.8
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,41.86,30.1
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,53.09,39.99
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,94.27,54.17
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,139.45,84.55
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,189.97,123.69
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,240.73,165.51
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,294.99,210.54
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,347.81,254.23
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,404.22,299.52
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,456.09,340.22
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,508.18,379.78
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,493.9,369.1
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,447.43,333.06
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,489.42,362.83
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,536.79,395.44
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,648.19,478.61
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,763.73,561.77
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,709.16,517.33
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,617.98,447.18
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,749.37,544.65
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,865.68,625.11
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,881.82,633.4
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,894.84,640.47
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,791.2,568.0
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,654.81,468.21
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,792.0,569.14
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,897.17,640.57
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,887.92,634.0
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,875.45,626.29
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,856.32,614.34
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,834.27,600.55
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,724.72,523.88
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,608.98,439.38
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,672.68,489.73
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,711.78,521.17
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,671.59,494.17
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,629.87,465.87
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,583.33,432.48
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,536.02,397.72
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,485.4,360.3
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,435.08,321.97
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,382.14,280.09
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,330.47,238.2
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,170.39,120.44
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,48.57,33.39
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,103.31,67.38
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,128.35,77.33
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,84.04,49.91
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,50.99,37.48
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.8,28.55
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,30.23,18.94
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.26,1.75
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,12.28,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,21.12,9.15
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,33.17,21.99
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,44.82,32.47
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,55.61,41.86
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,97.57,57.6
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,141.69,86.95
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,191.36,124.84
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,241.32,165.38
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,294.93,209.22
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,318.68,233.9
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,317.52,236.42
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,359.53,267.61
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,400.8,297.46
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,439.19,325.15
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,477.6,352.38
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,578.08,426.16
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,691.65,507.22
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,729.95,533.01
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,766.21,557.2
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,722.57,521.33
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,654.5,468.5
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,674.37,481.92
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,693.05,493.93
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,635.5,452.56
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,580.3,412.66
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,646.18,459.29
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,717.28,507.91
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,668.78,474.3
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,624.82,444.02
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,769.4,550.31
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,878.69,626.12
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,860.93,614.51
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,840.06,601.85
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,814.53,586.12
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,791.87,572.26
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,755.1,549.1
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,720.84,527.15
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,683.67,501.52
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,641.31,471.82
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,594.65,438.43
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,546.97,403.43
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,495.77,365.61
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,444.51,326.54
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,388.48,282.27
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,335.26,239.0
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,280.59,194.39
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,228.46,151.49
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,175.83,109.5
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,127.67,73.74
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,81.15,45.35
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,46.14,33.25
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,38.27,26.32
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.76,17.65
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.5,1.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,12.28,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,21.17,8.93
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.72,20.76
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.95,30.02
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,52.72,39.4
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,94.83,53.74
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,141.02,84.34
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,192.63,123.85
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,244.73,166.36
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,300.27,212.01
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,354.05,256.04
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,411.41,301.61
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,464.21,342.64
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,517.41,382.67
