Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,566.81,419.46
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,615.45,454.71
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,661.11,486.3
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,702.43,514.21
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,740.52,539.13
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,776.35,560.99
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,808.47,580.21
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,837.89,597.55
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,799.02,569.05
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,732.02,519.21
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,827.56,587.53
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,906.53,638.5
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,913.34,642.34
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,916.92,644.83
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,915.67,644.73
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,911.31,642.77
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,901.91,637.36
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,889.21,629.93
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,871.03,619.33
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,849.68,606.68
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,823.59,590.62
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,794.63,572.63
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,760.68,551.42
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,724.39,528.06
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,686.58,503.1
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,643.43,473.86
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,596.53,440.22
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,548.78,405.11
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,497.06,366.91
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,445.36,327.52
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,389.09,283.09
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,335.99,240.0
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,281.22,195.39
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,229.14,152.63
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,176.51,110.77
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,128.62,75.24
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,83.08,47.25
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,48.68,35.22
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.6,26.46
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.49,18.14
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.88,1.47
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,12.73,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,22.55,9.56
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,36.81,24.93
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,49.25,36.16
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,60.07,45.72
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,98.89,60.92
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,141.53,89.46
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,190.08,126.52
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,218.2,156.93
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,224.64,167.78
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,299.29,221.34
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,399.75,296.38
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,451.91,337.27
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,505.33,378.15
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,555.31,415.4
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,603.61,450.45
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,648.39,482.18
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,692.11,512.43
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,730.77,539.4
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,767.35,563.99
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,794.09,580.18
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,823.42,598.06
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,847.11,613.11
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,867.78,626.2
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,882.68,634.43
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,894.31,640.59
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,901.4,644.97
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,905.38,647.43
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,904.58,645.77
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,900.79,642.3
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,891.25,636.3
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,878.48,628.31
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,860.34,617.06
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,839.17,603.91
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,694.13,501.91
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,540.04,388.8
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,647.76,471.7
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,721.29,528.06
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,680.02,499.88
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,637.12,470.41
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,590.28,436.41
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,542.87,401.25
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,490.57,362.43
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,439.41,323.32
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,385.24,280.43
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,333.15,238.32
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,279.49,194.94
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,228.94,153.87
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,177.73,113.73
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,130.22,78.82
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,86.83,51.89
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.88,39.39
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.37,30.27
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,33.42,21.18
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.18,2.46
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,22.55,9.15
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,34.7,23.02
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,47.07,34.14
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,56.42,42.42
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,95.81,57.02
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,141.13,87.43
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,190.67,125.44
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,239.77,165.57
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,293.53,210.19
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,305.68,227.37
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,287.77,217.3
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,320.08,241.66
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,352.57,265.65
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,382.56,287.29
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,412.42,308.45
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,440.12,327.46
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,466.74,345.33
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,493.92,364.3
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,520.84,382.91
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,505.96,370.23
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,482.46,351.57
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,531.79,386.54
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,575.71,417.19
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,663.19,479.08
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,746.57,536.69
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,831.25,599.54
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,895.8,644.33
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,761.23,547.7
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,596.06,425.19
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,750.72,540.37
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,869.52,623.67
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,860.3,617.09
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,839.06,603.42
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,812.83,586.35
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,783.88,567.49
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,681.69,494.12
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,582.51,421.15
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,619.35,451.72
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,632.1,463.88
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,586.02,430.54
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,538.96,395.98
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,487.71,358.29
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,437.51,320.23
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,384.24,278.28
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,332.01,236.14
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,277.99,192.53
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,226.75,150.82
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,175.23,110.02
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,128.14,75.08
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,83.6,47.67
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.07,34.4
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.28,26.77
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,30.21,18.52
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.26,1.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.08,3.36
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,31.93,20.76
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,49.11,36.0
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,65.52,50.34
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,87.64,64.46
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,120.34,86.98
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,163.64,118.3
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,211.92,153.36
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,273.78,200.51
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,316.56,236.11
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,354.11,266.53
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,406.21,306.71
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,459.57,347.25
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,524.93,396.78
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,597.03,450.8
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,642.22,483.46
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,686.73,515.0
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,687.72,510.85
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,670.97,493.83
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,748.64,551.16
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,821.03,601.42
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,845.13,615.28
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,866.26,627.28
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,824.83,594.76
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,757.44,541.74
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,840.57,603.42
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,913.37,653.09
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,904.01,645.19
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,902.44,642.96
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,893.81,637.24
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,881.94,629.54
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,803.52,574.22
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,710.29,505.44
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,692.52,494.55
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,677.31,484.89
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,661.94,475.56
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,643.0,463.59
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,649.88,472.24
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,639.89,468.41
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,593.84,435.26
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,546.7,400.72
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,494.29,362.1
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,442.95,323.19
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,368.64,267.61
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,305.42,220.73
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,248.35,177.66
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,200.25,141.74
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,161.57,112.02
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,125.56,85.16
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,91.18,61.62
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,61.86,46.01
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,48.55,34.53
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,32.76,20.64
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,16.99,2.14
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.01,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,19.16,6.23
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,35.53,23.69
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,51.7,38.17
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,66.7,51.32
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,93.14,66.52
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,126.8,85.61
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,180.24,121.94
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,232.42,161.62
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,294.7,210.96
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,348.07,255.76
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,405.08,302.41
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,426.29,321.36
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,426.68,321.96
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,464.45,349.63
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,501.1,375.7
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,557.4,416.37
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,613.91,456.59
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,693.37,516.73
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,773.21,574.78
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,805.43,594.63
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,834.95,612.68
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,859.11,626.73
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,880.07,638.57
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,894.27,646.17
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,904.86,651.44
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,912.44,655.89
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,916.74,658.28
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,915.61,656.14
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,911.29,652.04
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,901.85,646.08
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,889.04,638.02
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,725.48,523.38
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,546.78,391.08
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,691.52,500.69
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,796.06,576.39
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,761.7,553.47
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,725.16,529.63
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,684.53,502.5
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,642.07,473.35
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,597.27,440.81
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,549.48,405.39
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,498.53,367.57
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,447.44,328.48
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,393.32,285.42
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,337.96,240.47
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,283.06,195.63
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,230.66,152.46
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,177.74,110.23
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,129.5,74.29
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,83.02,45.66
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,46.17,32.97
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,37.12,25.11
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.73,17.41
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.5,0.85
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,11.82,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,21.0,6.89
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,34.6,22.82
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,46.36,33.5
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,54.3,40.6
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,93.26,54.92
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,138.35,84.96
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,187.85,122.9
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,237.64,163.5
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,292.43,208.92
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,345.49,253.34
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,400.37,298.3
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,454.65,341.83
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,507.82,383.44
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,557.32,421.08
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,606.19,457.22
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,651.42,489.95
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,692.47,519.04
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,731.23,546.41
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,767.8,570.82
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,799.88,590.91
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,829.29,609.03
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,853.33,623.15
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,874.27,635.12
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,890.67,644.26
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,903.81,651.26
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,911.38,655.77
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,915.69,658.22
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,914.59,656.09
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,910.33,652.01
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,901.43,646.11
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,889.19,638.13
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,871.89,627.13
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,851.39,614.07
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,825.22,597.24
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,796.16,578.45
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,761.47,555.77
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,724.78,531.42
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,687.3,506.11
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,644.36,476.44
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,597.05,441.93
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,549.1,406.22
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,497.99,368.17
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,445.27,327.86
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,390.82,284.63
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,338.12,241.84
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,283.63,197.55
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,232.01,155.29
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,179.6,113.88
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,132.7,79.19
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,86.51,50.18
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,51.01,37.01
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.54,28.74
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.75,19.8
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,16.8,1.68
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.01,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,19.1,5.27
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,34.63,22.8
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,50.35,36.82
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,65.55,50.12
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,92.85,63.88
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,127.87,82.01
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,188.15,122.53
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,238.05,162.8
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,293.5,208.27
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,349.89,255.27
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,405.44,300.72
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,458.15,342.99
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,511.83,384.85
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,561.68,422.65
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,609.67,458.05
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,655.15,490.71
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,699.15,521.5
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,737.73,548.04
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,774.0,572.01
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,806.08,591.91
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,835.38,609.76
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,859.61,623.84
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,880.64,635.72
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,894.92,643.34
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,905.55,648.62
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,912.73,652.83
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,916.63,654.99
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,915.51,652.57
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,911.24,648.22
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,901.5,641.82
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,888.45,633.35
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,869.96,621.68
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,848.42,608.06
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,822.51,591.55
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,793.74,573.11
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,760.03,551.28
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,724.01,527.68
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,687.28,503.1
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,645.1,474.2
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,597.86,440.03
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,549.9,404.59
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,498.87,366.97
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,447.85,328.19
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,391.62,284.48
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,338.54,241.98
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,283.81,197.48
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,231.84,154.85
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,179.76,113.27
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,132.2,77.65
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,86.37,49.07
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.14,34.61
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.35,26.93
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.27,18.6
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.29,0.79
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.91,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,11.43,0.55
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,25.56,15.33
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,39.14,27.39
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,56.44,42.4
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,74.4,55.06
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,111.37,72.94
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,189.06,123.84
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,238.73,163.79
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,293.59,208.54
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,346.81,252.68
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,401.85,297.28
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,456.55,340.57
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,510.48,382.18
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,560.47,419.65
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,609.82,455.56
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,653.86,486.89
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,698.3,517.68
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,736.91,544.06
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,773.26,567.71
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,806.18,587.87
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,836.48,606.09
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,861.06,621.4
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,882.47,634.6
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,897.97,642.9
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,910.05,649.02
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,918.27,654.1
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,923.18,657.13
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,922.14,655.04
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,917.85,650.99
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,908.87,645.41
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,896.49,637.74
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,878.55,625.19
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,857.37,610.71
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,831.76,594.57
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,803.2,576.51
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,768.05,554.0
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,730.81,529.96
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,690.91,503.72
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,651.24,476.76
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,603.82,442.73
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,555.63,407.39
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,504.11,369.59
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,452.51,330.55
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,395.94,286.17
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,342.55,243.16
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,287.0,198.33
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,234.17,155.27
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,181.25,113.43
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,133.38,77.92
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,87.16,49.17
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.17,34.47
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.36,26.87
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.27,18.58
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.29,0.52
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,18.93,3.99
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,34.57,22.66
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,50.33,36.77
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,62.05,47.13
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,92.55,62.26
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,129.13,88.15
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,169.66,119.14
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,210.23,151.96
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,251.57,185.3
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,317.23,233.63
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,403.83,299.28
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,399.21,298.88
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,360.89,270.18
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,390.0,291.0
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,418.3,310.56
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,465.96,344.29
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,515.78,378.99
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,642.7,472.71
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,770.59,563.17
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,802.03,581.59
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,830.73,598.59
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,854.39,613.2
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,874.93,625.77
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,781.53,558.07
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,651.49,461.46
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,794.69,566.09
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,908.68,643.42
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,793.73,562.12
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,647.42,455.76
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,630.64,445.06
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,613.1,433.21
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,744.55,529.83
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,845.8,601.07
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,819.76,583.8
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,791.01,565.58
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,757.59,544.23
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,721.68,520.38
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,681.27,493.63
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,639.23,465.2
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,591.85,431.55
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,543.47,396.51
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,455.66,332.99
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,382.35,279.7
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,367.38,266.8
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,336.46,239.58
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,271.29,189.92
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,218.64,150.43
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,172.81,115.11
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,131.5,84.73
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,93.48,59.99
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,60.79,45.08
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,46.85,33.09
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,32.53,20.37
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,16.74,0.75
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.37,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.32,0.15
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,29.41,18.44
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,45.87,33.16
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,62.29,47.52
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,83.65,61.58
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,114.89,83.63
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,155.63,113.39
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,194.64,143.52
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,238.23,177.42
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,255.5,192.45
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,266.97,201.84
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,289.45,218.47
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,312.76,235.28
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,384.83,288.44
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,464.71,346.29
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,404.67,300.5
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,333.87,246.36
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,373.41,274.52
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,413.84,302.63
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,355.1,259.18
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,289.0,210.35
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,295.95,215.43
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,309.01,224.75
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,475.28,344.12
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,635.84,454.07
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,713.16,508.05
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,783.9,557.25
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,849.17,604.58
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,901.41,639.99
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,891.89,633.93
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,879.21,626.29
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,693.03,497.87
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,491.82,352.0
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,659.16,477.04
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,786.15,568.88
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,751.42,544.98
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,714.95,520.14
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,675.95,494.29
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,633.81,465.69
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,585.63,431.2
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,537.91,396.33
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,488.08,359.96
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,438.87,323.04
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,381.77,278.96
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,330.98,238.98
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,279.43,198.33
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,231.53,160.35
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,182.52,123.24
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,141.43,93.94
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,101.3,67.46
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,68.74,51.68
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,52.72,37.9
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,35.39,22.61
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,18.41,0.93
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,8.64,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,16.59,1.41
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,36.15,23.81
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,55.38,40.95
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,68.23,52.32
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,103.55,69.34
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,142.47,95.54
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,187.87,129.57
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,215.08,156.13
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,230.27,171.94
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,267.75,201.46
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,305.93,230.99
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,392.57,296.4
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,497.83,376.23
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,501.72,378.23
