Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,485.55,363.97
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,580.44,435.87
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,687.44,515.37
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,725.66,541.45
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,763.45,566.89
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,797.02,588.96
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,828.35,608.65
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,853.42,624.89
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,875.64,639.19
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,890.57,647.43
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,902.15,653.48
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,910.05,658.3
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,914.85,661.15
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,913.88,658.87
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,909.88,654.69
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,900.98,648.54
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,888.98,640.44
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,870.39,628.27
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,848.92,614.25
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,822.93,597.22
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,794.36,578.18
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,762.27,556.36
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,727.6,532.49
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,688.23,505.87
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,645.55,476.42
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,597.87,441.89
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,549.9,406.47
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,498.65,368.64
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,447.94,330.22
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,393.74,287.78
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,341.92,246.41
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,285.83,201.86
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,235.79,161.72
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,185.4,122.64
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,141.08,90.15
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,98.28,62.55
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,65.01,48.61
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,50.34,35.94
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,36.08,23.11
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,18.75,0.49
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,10.46,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,19.14,1.54
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,33.69,21.84
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,48.44,35.27
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,55.28,41.55
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,93.69,56.75
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,125.93,86.34
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,136.49,102.0
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,183.05,135.77
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,240.88,179.06
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,275.86,207.22
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,307.34,231.92
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,397.35,299.85
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,509.93,385.36
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,560.19,423.33
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,609.9,460.01
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,655.42,492.78
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,699.68,523.86
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,612.57,454.8
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,487.0,356.63
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,662.73,489.0
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,834.69,610.47
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,791.56,576.17
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,718.93,519.2
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,824.53,597.64
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,914.06,657.95
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,921.58,662.0
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,925.74,664.33
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,925.28,662.61
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,921.52,658.84
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,912.99,653.19
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,901.04,645.41
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,883.46,632.93
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,862.56,618.38
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,751.9,541.37
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,633.89,454.33
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,701.36,507.86
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,735.34,536.18
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,694.43,509.27
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,651.64,479.94
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,604.4,445.69
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,557.13,410.63
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,505.36,372.34
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,453.48,332.8
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,397.96,289.51
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,342.06,244.84
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,286.97,199.88
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,234.52,156.61
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,181.12,113.91
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,132.86,77.63
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,86.41,48.08
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,47.58,33.97
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.51,25.25
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.76,17.16
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,10.01,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,17.88,0.0
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.47,18.26
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,41.28,29.09
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,47.34,34.56
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,88.03,49.52
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,133.56,79.28
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,185.13,118.74
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,236.45,160.59
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,292.93,207.45
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,349.14,254.47
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,404.59,299.99
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,458.28,343.09
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,512.74,385.59
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,562.96,423.64
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,612.22,459.88
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,657.79,492.66
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,701.79,523.53
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,741.38,549.57
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,778.66,573.33
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,811.36,593.74
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,841.24,612.12
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,866.01,628.05
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,887.54,641.85
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,898.44,647.24
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,905.01,649.85
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,913.16,655.01
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,918.09,658.13
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,916.69,656.04
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,912.17,652.02
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,903.57,646.58
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,891.7,639.08
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,873.92,627.74
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,853.02,614.39
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,827.37,597.69
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,798.87,579.08
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,768.06,559.06
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,729.95,533.24
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,689.42,505.91
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,647.25,476.84
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,600.13,442.69
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,552.01,407.15
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,500.16,368.86
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,448.61,329.74
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,394.21,287.55
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,341.92,245.99
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,287.74,202.41
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,236.83,161.11
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,183.04,118.58
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,136.98,84.23
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,92.91,56.07
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,56.78,41.58
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,45.91,32.13
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,33.27,20.69
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.1,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,9.55,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.54,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.86,16.08
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,38.2,26.49
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,44.5,32.23
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,86.82,47.66
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,133.39,78.1
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,185.83,118.48
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,238.76,162.48
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,294.95,209.73
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,352.22,257.5
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,408.78,303.68
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,462.22,345.73
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,515.82,386.44
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,566.43,424.26
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,616.37,460.41
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,660.21,491.22
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,703.74,520.91
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,743.18,547.62
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,780.36,571.67
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,812.3,591.02
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,841.35,608.39
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,865.59,622.41
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,886.68,634.32
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,902.71,642.94
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,915.38,649.41
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,922.87,653.97
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,927.04,656.51
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,925.63,655.79
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,921.01,653.07
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,911.8,647.67
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,899.25,640.2
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,880.76,628.92
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,859.14,615.62
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,833.57,599.69
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,805.07,581.78
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,770.84,559.9
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,734.33,536.32
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,697.39,512.0
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,654.65,482.94
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,607.29,448.86
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,559.09,413.37
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,507.63,375.24
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,456.16,336.0
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,399.12,290.99
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,345.19,247.36
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,290.29,202.8
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,238.19,160.09
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,184.47,117.47
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,136.33,81.45
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,88.86,50.82
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,50.64,36.49
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,40.12,27.37
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.28,18.28
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,15.97,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,9.1,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,16.81,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,32.84,20.82
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,48.97,35.48
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,57.64,43.32
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,95.5,59.43
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,138.1,87.59
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,187.46,124.85
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,239.41,166.56
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,294.16,211.19
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,346.56,254.21
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,401.32,298.17
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,454.02,338.94
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,507.06,378.59
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,557.05,415.47
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,606.88,451.18
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,651.96,482.46
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,695.5,511.85
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,733.12,536.32
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,770.23,559.79
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,801.2,578.18
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,829.37,594.05
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,853.54,608.35
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,874.86,620.71
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,889.25,627.55
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,900.37,632.33
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,908.34,637.1
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,913.22,640.04
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,910.93,637.21
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,905.62,632.65
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,896.43,627.67
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,884.19,620.82
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,865.85,610.1
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,844.68,597.58
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,823.03,584.71
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,793.91,566.29
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,759.28,544.1
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,722.72,520.23
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,681.78,492.48
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,639.57,463.37
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,592.66,430.67
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,545.26,396.86
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,494.52,360.43
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,444.44,323.47
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,391.29,283.34
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,337.56,241.85
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,284.34,200.1
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,234.79,160.92
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,184.66,122.13
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,140.51,89.72
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,99.09,63.07
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,65.01,48.12
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,48.84,34.41
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,33.87,21.06
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.28,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.1,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,30.33,18.81
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,46.47,33.52
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,62.95,47.99
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,92.46,64.6
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,123.23,86.66
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,158.74,113.84
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,199.43,145.46
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,243.42,179.67
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,292.46,217.45
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,346.5,258.73
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,393.87,294.64
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,446.03,333.2
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,523.99,391.07
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,612.77,455.97
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,659.44,487.31
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,704.9,517.02
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,741.24,540.39
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,778.75,563.07
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,811.74,582.67
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,842.12,600.39
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,867.16,615.81
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,889.08,629.23
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,902.34,635.83
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,911.81,640.13
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,919.08,644.76
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,923.15,647.49
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,922.25,646.13
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,918.26,642.93
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,909.32,637.76
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,897.15,630.63
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,879.1,620.06
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,866.0,612.72
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,839.44,596.6
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,810.06,578.63
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,776.68,557.87
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,740.67,534.95
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,698.9,507.73
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,655.48,478.68
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,608.16,445.17
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,560.03,410.29
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,506.84,371.71
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,454.5,332.53
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,399.24,289.47
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,345.51,246.56
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,290.4,202.4
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,238.32,160.17
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,185.23,118.22
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,137.4,82.44
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,89.56,51.5
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,51.16,36.89
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.76,27.05
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.53,17.58
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,8.64,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,15.52,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.74,17.44
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,42.11,29.83
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,50.49,37.42
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,90.48,53.44
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,136.79,84.28
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,187.79,123.23
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,223.7,158.84
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,243.04,179.36
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,284.19,211.83
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,325.86,243.91
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,409.4,305.59
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,514.68,383.07
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,565.48,420.2
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,615.72,456.02
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,662.04,488.28
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,707.01,518.81
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,742.49,542.96
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,779.22,566.6
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,811.87,586.36
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,841.82,604.21
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,866.31,618.39
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,887.7,630.54
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,905.9,640.65
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,920.98,648.8
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,928.64,653.64
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,932.94,656.48
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,932.08,656.43
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,927.93,654.39
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,918.6,648.65
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,905.89,640.85
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,887.15,629.7
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,865.17,616.47
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,717.68,515.12
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,559.87,400.41
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,670.51,484.95
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,739.97,537.82
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,698.92,509.77
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,655.99,479.8
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,595.57,435.63
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,538.37,393.43
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,502.18,367.98
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,457.71,334.78
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,402.68,292.24
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,346.91,247.98
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,290.88,202.6
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,237.52,158.81
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,183.35,115.26
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,134.22,78.02
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,87.04,47.86
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,47.63,33.96
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,36.06,24.0
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.26,15.74
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,8.19,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,14.74,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,27.2,16.03
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,39.84,27.78
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,47.91,35.07
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,88.97,51.94
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,132.65,80.56
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,182.75,118.69
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,233.17,159.49
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,288.84,205.15
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,342.65,249.57
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,400.17,295.69
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,316.59,237.46
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,187.25,139.35
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,384.45,289.95
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,607.33,451.89
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,510.87,378.09
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,366.7,268.24
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,568.27,419.37
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,771.57,562.23
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,803.48,580.02
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,832.6,597.0
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,857.41,612.32
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,879.18,625.69
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,893.74,633.16
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,904.85,638.53
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,912.69,643.22
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,917.29,645.97
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,916.45,644.41
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,912.45,640.99
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,763.33,540.85
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,587.73,415.56
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,741.07,528.97
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,854.2,607.62
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,828.52,590.99
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,799.98,573.42
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,770.16,554.91
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,732.73,530.95
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,691.75,504.36
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,649.12,475.92
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,601.94,442.57
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,554.04,407.89
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,471.3,347.41
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,396.39,292.36
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,350.33,257.51
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,304.76,222.12
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,251.72,181.68
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,204.28,145.51
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,164.17,113.94
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,126.36,84.93
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,90.44,59.78
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,58.76,43.16
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,43.09,29.72
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,28.91,16.95
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,14.87,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,7.73,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.4,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.78,13.23
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,34.93,23.67
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,40.45,28.77
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,81.87,43.71
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,128.21,73.94
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,180.33,113.8
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,232.46,156.35
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,290.73,204.09
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,345.57,249.02
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,402.03,293.99
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,455.77,335.14
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,509.91,375.08
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,560.23,412.01
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,609.66,447.3
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,655.54,479.51
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,699.83,509.92
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,739.57,536.2
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,777.01,560.73
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,809.54,581.04
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,839.2,599.4
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,864.51,615.87
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,886.64,630.34
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,903.25,640.01
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,916.39,647.51
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,924.21,653.04
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,928.6,656.51
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,825.79,586.21
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,701.07,494.54
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,656.17,464.65
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,618.05,438.55
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,617.56,439.31
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,615.63,438.94
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,666.82,478.15
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,709.95,511.31
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,686.51,496.11
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,660.37,479.15
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,580.18,423.37
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,512.02,375.15
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,473.41,348.2
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,434.78,320.69
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,376.83,279.03
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,326.47,242.38
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,313.68,232.29
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,291.13,213.61
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,248.6,180.28
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,206.63,146.87
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,177.02,117.97
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,133.96,78.84
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,87.18,48.46
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,48.15,34.38
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.67,23.64
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.48,14.97
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,7.73,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,13.94,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.84,15.52
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,39.87,27.76
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,47.65,34.83
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,88.4,51.44
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,132.26,80.15
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,182.67,118.41
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,233.6,159.45
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,289.75,205.18
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,343.7,249.39
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,399.59,293.97
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,455.0,336.94
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,509.64,378.06
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,474.88,351.96
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,401.66,295.8
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,544.67,402.52
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,699.51,513.6
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,656.36,477.19
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,573.68,413.77
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,586.45,421.67
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,597.42,427.74
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,634.03,453.04
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,677.86,482.78
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,802.55,572.58
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,909.37,643.75
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,917.72,648.41
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,922.83,651.79
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,922.03,650.43
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,918.04,647.16
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,908.97,641.84
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,896.63,634.51
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,659.84,474.35
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,398.89,285.07
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,627.33,454.86
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,803.74,578.18
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,769.56,555.55
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,728.52,528.14
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,689.21,502.33
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,646.57,473.66
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,567.11,415.87
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,494.89,362.85
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,433.02,318.62
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,379.64,279.73
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,363.56,266.32
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,334.03,240.77
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,279.36,197.66
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,231.08,159.18
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,183.22,120.41
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,137.16,84.56
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,92.28,55.23
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,55.46,40.22
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,41.28,28.07
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,29.53,17.15
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.28,0.0
