Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.63,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,23.05,12.4
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,34.22,23.01
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,40.39,28.67
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,83.09,44.26
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,130.44,75.33
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,183.69,116.37
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,237.08,160.11
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,296.34,208.69
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,351.86,254.24
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,409.0,299.56
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,463.16,340.38
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,517.55,379.38
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,568.16,415.65
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,618.03,450.19
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,664.26,481.45
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,708.74,510.71
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,748.72,535.8
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,786.38,559.02
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,819.63,579.22
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,849.95,597.47
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,875.39,613.09
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,897.62,626.75
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,914.27,636.41
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,927.48,643.98
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,935.84,649.6
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,940.75,653.2
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,940.41,653.64
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,936.65,652.06
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,927.58,646.92
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,915.03,639.7
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,898.03,628.69
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,877.52,615.52
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,711.59,504.58
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,536.19,379.09
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,665.9,476.46
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,751.35,538.75
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,710.21,512.84
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,667.08,484.29
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,619.97,451.18
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,571.52,416.3
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,518.85,378.18
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,465.37,338.24
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,409.93,295.04
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,355.27,251.22
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,297.61,204.78
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,242.32,159.53
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,184.38,113.14
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,133.1,74.13
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,83.33,42.19
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,40.85,28.17
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,30.65,19.4
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.45,12.39
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.66,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,13.64,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,22.17,11.59
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,31.68,20.87
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,38.13,26.69
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,81.65,42.41
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,129.27,73.51
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,182.64,114.5
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,238.62,160.06
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,295.63,206.57
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,351.0,251.94
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,407.92,297.25
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,462.49,338.95
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,517.43,379.37
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,568.61,416.59
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,618.96,452.12
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,665.22,483.9
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,709.85,513.61
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,749.96,539.24
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,787.71,563.13
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,821.24,582.95
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,851.89,600.77
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,877.71,616.7
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,900.28,630.62
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,915.99,638.94
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,928.03,645.05
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,936.45,650.35
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,941.39,653.62
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,940.59,652.05
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,936.34,648.49
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,927.71,643.67
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,915.58,636.76
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,897.75,626.34
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,876.57,613.84
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,850.42,597.91
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,821.23,580.0
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,785.76,558.18
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,748.14,534.77
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,706.92,508.27
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,663.78,478.83
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,618.42,447.15
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,569.7,412.41
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,516.59,374.47
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,463.35,335.18
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,407.76,292.92
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,353.39,250.25
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,294.42,203.2
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,239.99,158.95
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,185.09,115.07
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,135.16,77.31
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,86.63,46.17
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,45.81,32.1
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.15,22.12
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,24.23,12.8
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,13.64,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,23.43,12.42
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.69,23.35
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,44.01,31.63
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,85.58,47.57
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,131.21,77.56
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,183.04,117.16
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,235.12,159.57
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,291.52,205.82
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,346.49,250.84
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,404.99,297.3
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,459.51,338.8
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,514.84,379.32
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,565.73,416.24
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,615.96,451.58
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,661.09,482.5
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,706.45,512.73
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,746.43,537.51
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,784.17,560.28
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,817.7,580.72
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,848.54,599.31
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,873.92,615.32
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,896.1,629.36
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,913.16,638.9
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,926.82,646.36
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,935.21,651.63
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,940.13,654.87
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,939.33,653.58
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,935.11,650.28
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,926.06,645.11
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,913.55,637.87
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,895.36,627.1
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,873.88,614.28
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,847.89,598.32
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,818.88,580.4
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,783.21,558.05
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,745.43,534.19
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,704.49,507.67
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,661.67,478.32
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,615.98,446.45
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,566.85,411.41
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,469.71,341.24
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,384.05,279.16
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,378.17,273.6
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,349.41,248.04
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,292.71,202.55
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,238.69,158.58
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,184.0,114.79
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,134.26,77.06
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,86.22,46.16
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,45.98,32.23
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,33.75,21.77
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,23.45,12.07
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,12.73,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,23.42,12.21
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,35.45,23.95
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,45.04,32.56
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,86.01,48.44
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,131.24,78.32
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,182.86,117.93
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,235.24,160.34
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,292.46,206.93
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,349.23,253.39
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,405.68,298.42
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,460.15,339.96
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,515.56,380.57
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,566.75,417.48
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,615.75,451.65
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,662.42,483.35
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,707.67,513.19
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,747.49,537.35
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,785.02,559.59
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,818.41,579.24
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,849.01,596.95
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,874.43,612.57
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,896.66,626.22
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,912.47,634.97
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,924.72,641.6
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,865.54,602.36
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,778.21,540.04
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,867.98,604.01
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,931.05,643.71
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,922.11,637.86
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,909.77,630.55
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,891.82,620.16
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,870.64,607.78
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,844.11,591.69
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,814.62,573.71
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,777.4,550.63
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,743.0,529.28
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,557.43,400.78
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,379.47,272.58
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,492.59,357.8
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,560.37,406.79
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,508.63,369.37
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,455.75,330.56
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,399.79,287.81
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,345.89,245.53
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,289.83,201.32
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,236.91,158.93
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,183.42,116.96
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,134.29,80.34
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,88.84,50.81
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,51.24,36.35
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,37.2,24.41
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,26.53,14.15
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,18.06,7.98
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,32.3,21.31
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,50.79,37.4
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,70.02,51.39
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,90.14,67.3
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,111.7,84.11
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,174.0,127.49
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,257.1,188.54
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,315.76,234.01
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,379.66,283.1
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,430.33,321.4
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,486.6,362.72
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,535.34,397.2
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,584.41,430.75
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,631.57,462.18
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,679.36,493.03
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,719.36,518.73
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,757.78,542.95
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,790.14,562.11
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,824.48,581.19
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,849.67,596.49
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,872.08,610.08
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,831.62,580.87
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,772.41,537.9
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,740.63,515.51
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,698.39,486.04
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,825.11,575.83
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,914.97,635.29
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,906.02,629.9
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,893.87,623.36
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,785.81,551.59
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,661.69,464.23
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,748.69,530.28
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,809.5,575.08
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,771.03,550.99
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,731.27,525.6
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,603.63,436.16
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,481.8,348.75
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,530.03,386.69
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,548.68,401.63
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,466.85,342.3
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,395.96,290.59
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,226.57,166.54
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,75.26,53.15
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,65.9,46.25
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,56.55,39.18
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,47.23,32.0
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,37.92,24.7
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,29.51,18.04
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,21.11,11.99
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,13.62,5.54
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,7.28,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,25.59,13.48
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,42.19,29.61
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,58.95,44.42
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,94.92,63.49
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,107.15,76.43
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,103.48,78.41
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,114.83,87.25
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,125.79,95.55
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,199.5,151.8
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,285.13,216.89
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,291.95,221.74
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,289.99,219.49
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,355.12,268.2
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,421.24,316.77
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,449.1,335.68
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,476.21,353.9
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,610.76,454.23
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,751.57,555.47
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,713.12,522.04
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,655.94,476.55
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,662.76,480.62
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,659.89,477.81
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,727.06,525.12
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,793.44,570.73
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,679.38,490.23
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,551.04,398.84
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,579.83,419.76
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,598.6,432.98
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,756.85,549.68
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,885.36,639.85
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,825.77,597.48
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,761.92,551.21
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,581.28,425.3
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,401.37,294.84
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,333.75,246.78
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,262.46,194.65
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,230.68,171.42
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,199.33,148.2
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,255.39,191.19
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,304.67,228.36
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,389.28,293.64
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,444.55,333.51
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,393.87,293.23
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,341.71,250.96
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,286.76,206.42
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,235.15,164.01
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,181.0,120.06
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,134.06,83.64
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,88.69,53.07
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,51.37,37.76
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,36.46,24.7
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,24.17,12.59
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.5,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.7,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.9,0.88
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,10.1,2.71
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,12.31,4.5
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,16.28,7.72
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,20.26,10.89
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.98,6.52
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,56.19,39.29
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,102.83,75.6
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,65.15,45.88
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,27.44,16.11
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,134.0,99.02
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,242.01,179.75
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,342.31,253.38
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,441.34,324.14
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,577.34,421.47
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,707.4,511.41
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,696.24,501.38
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,680.87,489.4
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,725.5,521.47
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,770.18,553.0
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,764.6,548.05
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,756.86,542.05
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,775.84,555.67
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,792.77,567.71
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,838.86,602.31
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,872.52,628.44
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,856.33,618.19
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,837.27,606.33
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,810.13,588.57
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,780.76,569.22
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,681.5,498.29
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,586.97,429.71
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,531.87,391.96
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,473.75,351.28
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,520.04,387.8
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,539.9,403.44
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,488.96,365.01
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,436.1,324.82
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,383.55,284.05
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,332.87,243.9
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,280.02,202.01
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,231.12,162.96
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,181.55,124.06
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,137.2,90.51
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,95.12,61.99
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,61.2,45.74
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,42.56,29.56
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,26.27,13.83
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,9.1,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,23.78,11.57
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,37.68,25.78
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,49.02,36.0
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,87.76,52.94
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,125.35,84.67
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,149.43,108.65
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,206.42,147.56
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,288.97,209.31
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,294.59,220.74
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,268.77,204.03
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,273.68,207.55
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,277.39,209.53
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,327.41,246.78
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,385.26,289.14
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,537.4,403.79
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,704.2,524.2
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,744.58,550.21
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,777.63,571.09
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,811.59,591.56
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,842.96,610.1
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,867.62,625.71
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,889.2,639.37
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,906.69,649.14
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,920.92,656.87
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,928.6,661.82
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,932.95,664.79
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,932.58,663.87
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,928.91,660.94
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,920.06,655.82
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,907.87,648.65
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,889.65,637.94
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,868.27,625.18
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,773.81,561.6
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,666.88,484.65
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,587.21,429.24
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,505.52,371.21
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,487.38,360.22
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,467.55,347.53
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,397.64,296.64
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,328.0,245.44
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,294.24,221.22
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,261.34,197.19
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,225.05,169.91
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,190.42,143.68
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,165.38,124.72
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,140.88,105.9
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,116.69,87.2
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,93.57,69.18
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,72.94,53.13
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,53.36,39.4
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,36.04,24.26
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,18.51,7.89
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,23.39,11.02
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,36.21,24.64
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,47.85,35.15
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,86.94,52.21
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,130.21,81.71
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,182.52,122.32
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,164.22,119.03
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,114.96,87.33
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,215.9,163.98
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,336.45,255.05
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,413.53,313.19
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,507.28,383.76
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,528.52,398.7
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,536.53,402.84
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,549.49,410.29
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,561.83,416.65
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,553.02,408.43
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,531.54,391.24
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,498.05,365.38
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,452.7,331.11
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,434.08,317.2
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,414.45,302.46
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,605.09,438.68
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,782.53,557.33
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,769.2,544.57
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,753.52,531.92
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,858.35,605.52
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,936.37,653.51
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,927.34,646.63
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,914.9,638.7
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,898.07,627.55
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,877.79,614.38
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,851.77,600.05
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,822.74,583.66
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,781.57,559.17
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,745.12,537.38
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,703.39,510.46
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,660.01,481.7
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,613.19,449.81
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,565.04,415.98
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,512.01,377.37
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,459.5,337.97
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,404.03,295.23
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,349.62,252.02
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,292.87,206.84
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,239.26,163.38
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,184.77,119.6
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,135.32,81.6
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,87.71,49.91
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,46.98,33.7
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.78,21.33
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.92,9.94
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.1,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,21.13,9.04
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.97,22.63
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,43.97,31.7
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,86.07,48.95
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,131.77,79.8
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,184.33,120.49
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,237.0,163.71
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,294.88,211.59
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,350.96,258.49
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,410.64,307.02
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,465.22,349.86
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,520.75,391.98
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,572.8,430.15
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,624.24,466.61
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,669.47,497.72
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,715.41,528.21
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,756.3,553.43
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,794.92,576.8
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,828.71,596.7
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,859.82,614.68
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,885.54,630.71
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,908.03,644.74
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,926.63,655.01
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,941.9,663.23
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,950.04,668.79
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,954.61,672.27
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,954.23,671.35
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,950.29,668.31
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,940.92,662.98
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,927.99,655.49
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,909.77,645.01
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,888.18,632.37
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,861.51,616.13
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,831.77,597.83
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,796.7,575.91
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,759.09,552.11
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,717.09,525.11
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,673.09,495.28
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,624.6,461.02
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,575.05,425.12
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,522.38,386.59
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,468.48,345.94
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,411.47,301.14
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,355.76,256.13
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,297.71,208.82
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,240.2,161.35
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,183.68,115.58
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,132.35,76.02
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,83.22,43.73
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,42.41,29.73
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,29.87,18.8
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.42,8.44
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
