Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,9.1,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.98,7.85
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.73,20.71
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,41.56,29.64
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,83.19,45.17
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,130.37,77.28
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,184.21,119.67
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,237.35,163.99
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,297.36,214.33
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,353.63,261.68
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,411.73,309.24
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,466.72,353.17
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,521.97,395.89
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,573.6,434.57
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,624.96,471.86
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,671.71,504.99
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,716.96,535.71
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,757.99,561.71
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,796.68,585.79
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,830.56,606.55
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,861.65,625.31
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,829.89,601.69
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,770.21,554.83
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,863.17,623.06
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,940.79,672.9
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,949.42,678.01
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,954.47,681.35
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,953.6,679.61
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,949.19,675.71
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,939.8,670.12
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,926.87,662.34
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,907.79,650.62
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,885.44,636.81
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,858.89,620.04
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,829.28,601.23
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,791.3,576.71
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,751.67,550.91
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,709.74,524.35
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,668.91,496.59
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,620.03,461.63
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,570.37,425.28
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,517.24,386.15
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,464.14,345.81
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,406.21,300.06
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,351.02,255.26
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,293.64,208.4
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,239.3,163.39
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,184.13,118.78
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,134.63,80.65
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,86.52,48.54
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,45.72,32.46
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.67,20.22
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.16,8.47
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,24.18,10.23
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,41.35,28.75
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,52.07,38.66
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,90.53,55.32
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,134.84,85.7
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,186.69,125.74
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,240.54,168.78
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,299.85,216.86
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,355.92,263.39
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,414.37,310.67
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,472.19,355.54
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,530.3,399.18
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,583.0,438.22
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,635.18,475.73
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,683.44,509.49
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,726.86,539.12
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,768.62,565.41
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,808.18,589.86
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,843.06,610.9
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,875.25,629.97
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,901.05,646.05
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,923.6,660.04
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,941.4,669.85
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,955.78,677.51
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,964.32,682.67
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,969.32,685.71
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,969.39,684.3
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,965.91,680.77
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,956.05,674.71
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,942.65,666.52
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,923.88,654.96
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,901.68,641.26
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,874.02,624.02
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,843.28,604.76
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,807.97,582.39
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,770.03,558.14
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,727.47,530.44
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,682.93,499.87
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,634.27,465.51
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,585.7,430.33
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,530.61,390.37
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,475.42,349.05
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,417.59,304.53
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,360.98,259.53
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,300.27,210.31
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,244.13,163.95
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,186.67,117.56
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,134.58,77.5
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,84.64,44.76
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,43.52,30.47
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,30.51,19.18
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.44,7.45
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,7.28,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.38,7.23
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,34.04,22.65
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,44.56,32.2
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,87.25,49.37
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,133.44,80.81
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,186.69,122.29
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,240.57,166.57
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,300.4,216.17
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,358.43,264.41
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,416.4,311.35
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,472.8,355.09
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,530.23,397.98
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,581.6,435.75
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,632.88,472.21
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,680.33,504.9
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,726.29,535.01
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,767.65,560.38
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,806.65,583.79
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,840.8,603.95
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,872.13,622.1
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,898.28,638.09
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,921.14,652.0
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,938.28,661.26
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,951.89,668.36
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,960.53,673.82
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,965.58,677.15
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,964.67,675.46
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,960.16,671.66
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,950.17,665.92
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,936.61,658.04
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,918.61,647.68
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,897.17,635.13
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,869.72,618.43
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,839.16,599.66
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,804.12,577.84
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,766.48,554.12
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,724.01,527.85
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,679.52,498.87
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,630.67,464.45
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,580.65,428.31
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,527.39,389.46
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,472.83,348.42
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,415.28,303.3
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,358.88,257.8
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,299.94,209.87
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,241.65,161.81
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,184.49,115.55
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,132.66,75.61
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,82.18,42.38
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,40.29,27.77
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,27.91,16.97
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.89,5.78
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.88,3.24
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.67,19.63
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,41.27,25.1
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,84.6,45.48
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,132.27,77.85
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,186.74,120.32
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,241.37,165.53
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,302.51,216.17
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,359.49,263.3
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,418.36,310.55
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,474.38,353.54
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,530.94,395.26
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,582.74,432.76
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,634.36,468.84
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,681.71,501.04
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,727.41,530.46
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,768.89,556.81
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,808.01,581.37
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,842.33,601.7
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,873.78,620.04
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,899.99,636.24
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,922.89,650.39
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,939.63,659.35
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,952.79,666.15
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,960.94,671.29
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,965.49,674.34
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,965.03,673.34
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,960.97,670.22
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,951.9,665.13
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,939.25,657.89
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,920.25,647.02
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,897.82,633.97
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,870.81,617.67
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,840.68,599.31
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,804.25,576.69
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,765.44,552.34
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,723.2,526.51
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,678.95,497.85
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,630.53,463.97
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,580.86,428.28
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,527.66,389.62
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,473.07,348.69
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,415.52,303.61
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,359.08,258.12
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,300.39,210.47
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,242.34,162.64
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,184.72,116.0
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,132.35,75.56
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,82.05,42.41
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,40.35,27.81
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,27.56,16.63
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.87,4.98
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,14.26,2.43
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,28.99,18.28
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,39.49,23.26
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,83.67,43.69
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,131.94,76.58
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,186.77,119.64
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,244.22,167.52
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,303.63,217.29
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,360.68,264.83
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,419.47,312.37
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,475.98,356.05
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,532.25,397.87
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,584.78,436.34
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,636.5,473.0
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,683.47,505.25
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,728.56,534.43
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,770.17,561.21
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,809.4,586.16
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,842.89,606.17
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,873.27,624.02
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,898.87,640.0
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,921.18,653.92
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,938.29,663.5
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,951.85,670.89
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,960.41,676.3
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,965.4,679.58
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,963.47,677.49
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,958.0,673.3
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,948.56,667.82
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,935.59,660.2
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,916.02,648.42
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,893.24,634.62
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,865.84,617.6
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,835.44,598.59
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,800.18,576.49
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,762.41,552.55
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,720.41,526.47
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,676.49,497.35
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,630.23,464.54
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,579.8,428.05
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,525.33,388.31
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,470.79,347.28
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,413.95,302.76
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,357.94,257.61
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,297.16,208.45
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,240.92,162.05
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,184.49,116.2
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,132.78,76.1
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,82.23,42.72
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,40.39,27.8
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,27.21,16.29
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,18.04,3.57
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.51,1.97
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,29.95,18.93
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,41.87,25.04
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,85.65,46.2
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,134.02,79.31
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,189.4,122.6
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,244.4,168.27
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,303.71,217.61
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,363.09,266.45
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,422.57,313.97
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,479.01,357.76
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,536.01,400.39
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,589.37,439.81
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,639.95,476.18
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,687.22,508.19
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,732.82,537.41
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,774.21,562.61
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,813.23,585.9
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,846.67,605.28
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,877.18,622.61
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,902.77,638.4
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,925.06,652.15
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,940.33,660.2
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,951.87,666.02
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,832.71,586.96
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,672.91,473.98
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,686.63,485.0
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,698.99,494.08
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,836.79,593.73
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,932.73,658.2
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,912.83,645.89
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,889.74,632.42
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,862.62,615.99
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,832.55,597.59
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,793.94,573.41
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,758.8,551.38
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,715.74,524.35
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,671.0,494.67
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,494.65,366.6
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,331.75,245.12
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,420.19,313.51
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,462.68,344.09
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,405.66,299.17
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,350.1,254.52
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,292.12,207.64
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,237.56,162.82
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,182.51,117.98
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,132.46,79.02
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,84.04,46.77
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,43.46,30.3
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,29.1,17.73
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.1,2.4
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.46,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.28,1.7
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,30.27,19.23
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,43.76,26.92
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,86.73,49.46
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,132.46,81.02
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,185.63,122.54
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,238.75,166.52
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,296.76,214.7
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,352.98,261.16
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,411.48,308.11
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,426.24,320.44
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,415.15,311.03
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,517.3,387.26
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,629.3,468.86
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,676.9,501.18
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,719.44,529.26
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,760.84,554.82
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,800.06,578.58
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,833.95,598.54
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,865.04,616.51
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,890.89,632.28
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,913.58,646.05
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,930.67,655.29
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,944.32,662.44
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,952.63,667.34
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,957.47,670.21
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,956.43,668.48
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,951.92,664.73
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,942.1,658.82
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,928.83,650.86
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,909.89,639.72
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,887.73,626.58
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,860.62,609.69
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,830.56,590.9
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,794.68,568.52
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,756.55,544.52
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,718.17,519.82
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,673.2,489.06
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,623.66,454.69
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,573.25,418.87
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,519.03,380.06
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,465.03,340.18
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,406.69,295.36
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,350.86,251.17
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,292.25,204.48
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,236.98,159.69
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,180.91,115.11
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,130.72,76.95
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,82.64,45.4
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,42.65,29.46
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.33,16.94
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.3,0.56
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,16.07,1.21
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.78,20.31
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,45.01,27.76
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,87.66,50.18
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,133.53,81.88
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,186.93,123.45
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,240.37,166.95
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,299.56,215.23
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,355.87,261.44
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,415.72,309.01
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,471.78,352.44
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,528.98,395.26
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,581.66,433.14
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,633.79,469.24
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,678.82,498.5
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,724.87,526.75
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,766.27,552.68
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,805.43,576.83
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,839.5,596.21
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,870.79,613.57
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,896.46,628.0
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,918.91,640.4
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,936.6,649.85
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,950.88,657.25
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,959.3,662.52
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,964.17,665.76
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,963.12,665.87
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,958.52,663.92
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,948.48,658.31
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,934.93,650.63
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,916.06,638.66
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,893.84,624.63
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,866.63,609.44
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,836.41,592.23
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,798.35,568.82
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,758.4,543.95
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,715.91,516.93
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,674.83,489.13
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,625.03,454.59
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,574.38,418.64
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,520.01,379.9
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,465.8,339.99
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,406.99,294.84
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,350.81,250.41
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,292.42,203.9
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,237.3,159.23
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,180.79,114.46
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,130.41,76.3
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,82.13,44.68
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,41.92,28.69
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.58,16.16
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,17.89,0.89
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,34.8,22.68
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,49.39,31.73
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,88.76,53.75
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,132.6,84.27
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,184.22,124.1
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,238.6,167.91
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,297.24,215.5
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,352.76,260.74
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,410.95,306.82
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,466.64,349.08
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,524.0,391.02
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,576.87,429.05
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,629.01,465.35
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,676.52,497.61
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,722.86,528.21
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,764.74,554.21
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,804.58,578.14
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,839.05,598.26
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,863.06,611.48
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,888.23,625.78
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,910.33,638.08
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,928.35,647.82
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,943.17,655.62
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,951.29,660.34
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,955.98,663.09
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,922.02,640.97
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,865.35,599.7
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,818.02,569.22
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,762.63,533.26
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,796.07,555.83
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,818.07,570.38
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,834.83,587.29
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,833.28,589.95
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,796.06,566.65
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,756.73,542.03
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,713.6,515.1
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,668.86,485.82
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,618.75,451.24
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,568.04,415.37
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,513.59,376.45
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,459.62,336.67
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,401.98,292.48
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,346.33,248.67
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,288.57,202.93
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,234.6,159.51
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,179.69,115.94
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,128.92,77.4
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,82.17,46.61
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,45.11,31.1
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,29.1,17.14
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.32,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.32,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,30.29,18.95
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,44.84,27.06
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,88.14,50.33
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,133.94,82.17
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,187.41,123.95
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,241.66,168.2
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,301.68,217.15
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,358.48,263.78
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,418.83,311.78
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,475.73,355.83
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,533.97,399.41
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,586.64,437.56
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,638.73,474.06
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,684.52,505.18
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,731.36,535.24
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,772.66,560.24
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,811.69,583.36
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,846.07,603.41
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,877.64,621.47
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,903.99,637.72
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,927.09,651.97
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,945.35,662.19
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,960.2,670.34
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,968.24,675.72
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,972.66,678.99
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,917.36,642.65
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,839.31,585.42
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,905.22,635.55
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,944.45,661.44
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,925.14,649.93
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,902.41,636.63
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,875.07,620.08
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,844.62,601.48
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,808.71,579.19
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,770.21,555.01
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,726.99,527.27
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,681.79,497.27
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,632.13,462.61
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,581.31,426.23
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,527.49,387.32
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,472.2,346.09
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,413.62,301.18
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,356.45,255.9
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,297.16,207.91
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,238.92,160.03
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,180.83,113.01
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,128.71,72.94
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,78.48,40.08
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,37.73,25.21
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.53,13.52
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
