Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.32,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,30.27,18.86
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,45.99,28.04
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,87.07,50.52
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,134.36,83.81
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,187.63,125.31
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,240.64,168.69
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,299.65,217.2
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,356.19,263.65
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,415.15,310.74
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,472.17,354.41
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,529.4,396.75
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,581.94,434.9
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,634.05,471.54
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,682.21,504.36
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,729.12,535.05
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,765.86,557.17
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,804.55,580.32
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,839.04,600.63
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,870.84,619.01
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,896.65,634.72
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,919.28,648.43
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,936.75,657.54
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,950.84,664.58
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,959.1,669.77
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,963.84,672.91
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,962.68,671.41
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,958.0,667.84
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,948.38,662.37
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,935.27,654.81
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,915.95,642.03
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,893.32,627.26
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,866.21,610.7
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,836.11,592.22
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,800.22,570.08
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,761.85,546.15
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,718.52,519.59
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,676.6,492.39
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,626.67,457.69
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,575.85,421.5
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,520.96,382.13
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,466.23,341.59
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,404.61,294.2
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,347.52,249.16
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,289.15,202.61
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,233.71,157.59
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,177.57,112.96
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,127.33,74.73
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,79.55,43.25
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,40.04,26.92
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,27.19,15.36
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.49,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,15.56,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,30.38,18.77
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,46.1,28.46
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,84.38,50.65
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,126.7,80.99
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,174.95,118.78
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,216.68,155.73
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,249.16,184.24
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,298.01,222.66
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,349.69,262.43
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,384.58,288.16
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,415.27,309.57
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,479.81,356.37
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,558.44,411.97
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,642.94,472.41
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,728.26,531.32
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,769.78,556.12
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,809.04,579.32
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,842.93,598.68
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,873.92,615.97
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,826.2,582.3
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,741.13,520.03
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,856.27,601.25
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,947.94,659.29
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,955.6,663.82
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,959.78,666.96
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,957.54,664.81
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,951.86,660.66
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,941.91,655.32
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,928.56,647.93
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,908.23,636.15
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,884.84,622.45
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,857.07,605.64
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,833.48,591.51
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,796.76,568.7
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,757.83,544.3
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,714.22,517.06
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,668.98,487.22
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,619.27,452.53
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,568.82,416.49
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,514.27,377.33
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,460.15,337.27
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,402.33,292.69
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,346.04,248.1
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,287.68,201.65
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,233.05,157.48
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,177.27,113.3
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,127.68,75.71
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,78.24,42.93
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,40.53,27.26
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,25.7,14.02
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,13.94,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,16.66,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,32.5,20.46
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,49.24,30.93
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,89.07,54.2
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,130.17,82.84
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,179.55,121.07
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,231.32,163.85
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,285.77,208.41
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,347.46,257.48
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,412.59,308.34
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,468.54,350.8
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,526.19,393.06
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,578.56,430.47
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,630.19,466.04
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,677.98,496.89
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,724.6,525.79
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,766.27,550.29
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,805.91,572.59
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,839.47,590.74
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,870.3,606.8
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,896.79,622.0
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,910.49,629.26
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,931.78,639.99
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,939.13,642.11
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,946.95,647.08
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,951.46,650.15
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,949.25,647.89
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,943.72,643.79
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,933.5,637.84
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,920.05,630.06
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,900.22,618.88
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,877.45,605.92
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,849.11,588.68
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,818.17,569.84
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,781.25,547.05
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,739.33,520.05
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,695.65,492.68
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,650.87,463.96
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,602.38,431.38
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,553.47,397.72
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,469.93,339.29
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,395.16,286.15
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,346.4,250.27
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,301.79,216.36
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,249.41,176.79
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,204.48,142.42
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,158.79,107.61
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,117.7,77.02
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,78.67,50.1
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,46.57,32.07
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,29.01,16.3
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,9.23,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,18.49,9.18
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,38.99,25.78
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,59.53,42.9
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,81.34,60.36
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,104.8,78.91
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,129.5,98.23
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,154.73,117.66
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,248.64,188.11
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,363.26,273.84
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,410.02,308.09
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,456.13,340.98
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,522.02,388.6
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,598.38,442.2
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,644.63,473.0
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,690.57,503.06
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,731.36,529.5
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,770.75,554.59
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,770.12,550.11
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,763.5,541.97
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,649.26,463.8
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,513.7,369.07
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,590.56,423.44
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,657.31,468.54
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,580.47,415.12
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,490.16,352.65
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,526.04,378.73
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,561.26,403.27
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,625.22,447.77
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,675.4,482.3
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,726.18,518.23
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,770.07,549.16
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,608.26,438.71
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,444.75,323.77
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,441.3,323.25
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,436.6,320.8
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,437.58,323.12
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,428.28,318.07
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,293.77,220.22
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,170.24,127.37
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,89.88,65.9
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,10.58,2.91
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.81,1.51
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.04,0.09
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,6.16,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,5.27,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.95,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.63,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.75,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.88,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.44,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,10.56,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,21.16,11.33
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,40.13,26.81
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,59.53,43.07
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,80.33,59.94
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,102.56,77.77
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,98.9,75.09
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,93.59,70.83
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,108.34,82.47
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,123.17,94.03
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,216.34,167.47
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,314.47,243.37
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,366.35,282.89
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,415.35,319.91
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,427.49,328.04
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,437.26,334.27
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,461.62,352.02
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,486.29,369.86
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,498.88,377.81
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,499.91,377.35
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,357.06,270.57
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,206.56,155.48
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,152.87,114.14
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,99.31,72.39
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,76.83,54.86
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,54.4,37.29
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,293.86,222.44
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,536.73,398.96
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,426.84,318.14
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,308.46,230.6
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,294.01,220.19
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,279.58,209.52
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,246.35,185.15
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,213.4,160.75
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,168.79,126.73
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,124.87,92.84
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,237.93,181.11
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,345.15,262.47
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,317.65,241.97
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,290.39,221.91
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,224.08,171.81
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,158.41,121.26
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,105.39,79.65
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,53.02,37.7
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,45.46,31.78
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,37.92,25.75
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,30.83,19.93
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,23.76,14.04
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,17.58,8.85
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,11.42,4.01
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.58,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.94,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.9,0.71
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,14.5,6.21
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,21.11,11.9
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,28.62,18.27
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,36.14,24.56
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,66.28,49.35
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,96.24,73.52
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,99.1,75.52
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,101.89,77.48
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,138.37,106.19
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,175.57,134.94
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,200.34,153.84
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,225.61,172.96
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,195.4,149.1
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,164.67,124.9
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,140.4,105.74
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,115.98,86.42
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,117.87,87.62
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,119.77,88.79
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,180.7,135.87
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,242.47,182.61
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,215.65,162.02
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,188.77,141.57
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,194.43,145.89
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,200.03,150.09
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,225.84,169.62
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,251.62,188.98
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,214.92,161.27
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,178.43,133.67
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,205.16,154.23
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,231.82,174.49
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,269.3,202.87
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,306.53,230.8
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,278.62,210.14
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,251.03,189.8
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,310.43,235.62
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,360.24,273.34
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,354.79,270.12
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,352.62,269.34
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,285.82,219.43
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,229.07,176.58
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,216.64,167.34
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,202.12,155.87
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,171.34,131.52
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,141.7,107.83
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,112.89,84.76
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,85.89,63.1
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,60.88,43.36
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,39.23,27.39
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,22.93,11.44
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,13.9,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,27.21,16.2
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,46.15,31.24
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,70.89,49.91
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,100.65,73.67
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,132.94,99.94
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,140.07,107.57
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,141.07,109.31
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,105.07,80.22
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,67.26,49.44
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,161.84,125.03
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,259.19,200.34
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,253.18,194.39
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,240.01,183.19
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,296.64,225.58
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,349.45,264.06
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,367.75,276.79
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,386.21,289.66
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,402.69,300.99
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,419.05,312.16
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,396.39,294.87
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,372.83,277.11
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,378.74,280.54
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,384.43,283.65
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,387.46,285.41
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,390.17,287.0
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,278.92,206.6
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,181.61,134.56
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,138.9,102.36
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,96.53,69.82
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,87.46,62.92
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,78.42,55.98
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,56.03,38.56
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,33.74,21.09
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,27.5,16.2
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,21.27,11.29
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,35.89,23.01
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,50.51,34.79
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,60.26,42.65
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,70.01,50.55
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,100.27,74.95
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,130.52,99.39
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,100.99,76.17
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,71.68,52.87
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,61.89,45.22
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,52.11,37.43
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,42.35,29.45
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,21.34
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,23.77,13.87
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,14.94,6.9
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,8.34,0.35
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.82,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,11.37,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,21.99,11.78
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,40.05,26.8
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,58.73,42.55
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,79.71,59.6
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,102.17,77.66
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,110.6,84.61
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,117.71,90.17
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,147.11,113.21
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,177.94,137.18
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,254.29,196.22
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,340.24,261.44
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,388.25,297.3
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,438.65,334.58
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,504.83,382.52
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,567.58,427.07
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,542.22,406.54
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,518.89,387.49
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,463.0,345.2
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,412.98,306.83
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,449.67,333.45
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,486.76,359.8
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,323.36,240.5
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,155.85,114.58
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,133.95,98.02
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,112.02,81.16
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,288.18,214.57
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,463.44,341.35
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,397.77,293.42
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,321.98,238.37
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,459.1,340.25
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,593.24,435.98
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,467.32,345.5
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,356.01,264.2
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,469.81,350.55
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,573.32,426.32
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,448.35,335.86
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,332.85,250.59
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,377.33,285.91
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,406.07,308.25
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,285.62,217.82
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,169.14,128.58
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,183.89,140.63
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,191.77,146.58
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,163.29,124.34
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,135.42,102.27
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,107.89,80.2
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,81.84,59.29
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,57.75,40.36
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,36.78,24.95
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,21.22,8.94
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,13.19,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,25.07,14.07
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,43.25,29.09
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,65.38,46.63
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,91.33,67.46
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,119.49,90.18
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,121.67,93.14
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,117.76,90.46
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,117.96,90.13
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,117.97,89.62
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,138.38,105.25
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,159.12,120.9
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,202.83,154.46
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,247.83,188.48
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,325.03,246.59
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,399.6,301.42
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,432.97,324.94
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,466.87,348.76
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,479.5,356.12
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,491.45,363.03
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,591.49,434.43
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,694.6,505.25
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,635.91,462.48
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,585.38,425.89
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,599.56,435.82
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,613.0,444.78
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,611.37,443.6
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,608.83,441.98
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,659.71,478.48
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,719.16,519.51
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,635.13,461.37
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,563.97,411.85
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,337.12,251.35
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,125.04,91.86
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,264.19,199.1
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,398.11,297.85
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,319.63,239.92
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,238.14,179.38
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,228.12,172.54
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,217.96,165.32
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,281.98,215.88
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,324.54,248.56
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,260.51,199.44
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,200.24,153.24
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,169.63,129.38
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,139.69,105.53
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,110.81,82.27
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,83.59,60.36
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,58.44,40.68
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,36.26,24.55
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,21.0,7.98
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,15.92,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,27.96,16.14
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,47.85,28.82
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,88.74,54.0
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,133.27,86.49
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,186.43,128.66
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,171.97,127.15
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,123.95,94.67
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,256.36,196.05
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,418.13,320.48
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,352.8,271.9
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,238.73,182.25
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,429.95,332.2
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,638.65,489.14
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,687.73,522.85
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,736.05,555.29
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,654.48,491.21
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,528.89,393.78
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,709.57,529.55
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,876.85,644.99
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,902.74,660.1
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,925.47,674.09
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,937.8,680.22
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,946.23,683.93
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,953.8,688.28
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,957.99,690.53
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,893.87,646.23
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,796.68,575.36
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,878.53,636.83
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,934.65,675.45
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,913.35,661.28
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,889.06,645.8
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,790.9,577.74
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,684.02,500.11
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,611.05,449.38
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,532.96,394.08
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,392.69,293.21
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,247.0,184.88
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,372.59,282.37
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,472.78,356.53
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,408.41,308.62
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,349.28,264.7
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,330.14,249.42
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,305.82,228.3
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,265.63,194.13
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,221.91,155.51
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,164.11,108.61
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,115.83,71.12
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,69.88,40.2
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,35.32,23.45
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,17.2,4.54
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
