Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.46,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,10.54,2.47
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,21.57,11.79
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,32.62,21.18
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,45.47,31.97
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,58.28,42.56
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,62.77,46.07
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,67.23,49.44
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,85.88,64.33
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,104.65,79.1
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,134.25,102.12
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,164.35,125.15
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,160.96,122.07
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,157.44,118.98
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,178.93,135.13
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,200.77,151.32
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,239.7,180.63
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,279.24,209.98
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,309.07,231.86
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,350.03,261.74
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,349.91,261.12
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,338.09,252.14
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,318.43,237.04
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,298.6,221.87
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,287.57,213.66
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,276.44,205.36
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,295.16,219.2
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,313.79,232.83
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,323.39,239.87
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,332.81,246.83
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,299.02,222.13
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,265.47,197.57
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,167.26,124.27
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,71.13,50.4
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,70.2,49.85
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,69.26,49.22
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,44.76,30.06
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,10.59,2.95
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.49,0.47
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.64,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.02,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,13.62,5.45
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,20.23,11.13
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,28.18,17.88
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,36.14,24.56
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,57.89,42.55
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,79.6,60.25
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,97.88,74.9
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,116.28,89.47
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,156.51,121.13
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,197.96,153.17
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,297.11,230.36
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,406.23,312.81
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,376.22,287.95
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,348.91,265.46
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,448.49,339.36
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,543.89,407.04
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,533.72,395.65
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,509.91,375.45
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,439.17,323.51
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,366.36,269.81
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,465.82,339.16
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,579.31,412.32
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,463.98,335.3
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,360.74,264.47
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,303.8,225.05
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,259.6,193.36
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,327.21,243.71
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,385.43,286.11
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,355.75,264.87
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,315.78,236.21
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,427.3,320.16
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,534.74,398.32
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,490.04,366.39
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,437.38,329.12
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,358.38,271.69
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,282.99,215.64
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,285.76,218.82
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,286.85,220.38
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,224.43,172.58
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,162.15,124.34
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,157.26,120.96
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,151.46,116.59
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,128.48,98.7
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,106.22,81.14
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,84.83,63.94
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,64.43,47.34
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,45.56,31.54
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,27.13,16.81
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,13.65,0.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.07,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.39,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,71.96,53.31
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,141.11,108.59
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,142.21,109.05
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,141.91,108.29
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,155.93,118.73
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,170.19,129.23
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,192.91,146.46
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,216.07,163.87
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,284.79,215.58
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,350.15,263.59
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,484.24,363.77
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,627.66,467.07
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,662.54,490.51
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,697.04,514.1
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,717.95,527.77
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,737.48,540.53
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,864.36,633.16
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,964.67,699.49
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,972.41,703.54
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,976.6,706.12
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,902.51,655.97
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,794.73,577.24
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,889.57,648.97
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,946.04,687.66
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,925.39,674.17
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,901.47,659.13
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,872.59,640.81
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,840.8,620.5
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,803.86,596.61
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,769.94,574.67
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,510.11,387.02
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,251.35,188.7
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,443.02,339.37
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,571.27,435.31
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,514.73,392.07
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,458.23,348.53
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,398.01,300.41
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,340.24,253.03
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,279.66,203.17
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,223.48,156.2
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,165.74,109.04
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,115.93,70.36
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,66.48,36.99
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,31.1,19.64
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.32,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,14.55,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,25.67,13.34
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,48.04,27.74
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,90.68,54.45
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,137.03,88.9
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,194.84,135.46
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,250.03,181.59
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,311.76,233.11
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,370.22,282.34
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,431.62,332.84
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,489.9,379.21
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,550.33,425.97
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,535.58,412.18
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,491.32,374.96
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,623.19,475.86
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,754.46,571.93
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,796.97,600.05
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,837.25,626.8
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,873.04,649.25
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,906.18,669.74
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,932.39,686.24
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,955.28,700.53
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,971.89,711.0
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,984.89,719.19
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,992.78,724.12
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,997.0,726.76
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,995.56,724.33
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,990.45,719.63
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,978.75,711.87
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,963.45,701.87
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,942.77,688.76
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,918.73,673.47
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,889.64,654.5
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,857.55,633.51
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,816.67,606.47
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,779.58,581.93
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,733.44,551.81
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,685.69,519.03
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,632.51,480.27
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,579.07,440.46
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,521.05,396.85
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,463.5,352.42
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,401.91,303.18
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,343.08,254.96
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,282.08,204.77
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,225.68,157.71
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,167.01,110.19
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,114.48,69.58
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,66.75,37.64
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,31.7,19.97
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,12.73,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,22.0,10.42
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,46.6,23.94
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,93.52,51.87
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,144.51,90.13
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,203.93,138.68
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,262.08,188.23
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,327.1,243.15
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,387.29,294.2
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,449.63,345.57
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,509.08,392.7
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,567.86,437.84
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,622.35,478.29
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,675.98,516.86
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,648.4,490.86
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,575.78,431.97
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,719.32,540.58
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,854.92,635.27
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,889.78,655.79
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,921.54,674.68
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,947.18,690.52
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,969.33,704.09
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,983.79,711.51
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,994.3,716.46
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,1001.8,720.76
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,1005.53,722.74
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,1002.55,720.82
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,995.81,716.64
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,984.37,709.27
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,969.26,699.65
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,946.88,685.66
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,921.2,669.57
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,891.77,650.76
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,859.3,629.92
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,817.57,602.76
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,779.69,578.1
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,733.34,548.48
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,685.38,516.27
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,632.3,478.02
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,578.77,438.54
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,520.7,395.26
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,462.78,350.82
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,401.34,301.85
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,342.37,253.6
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,281.08,203.2
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,224.2,155.7
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,165.09,107.9
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,114.38,68.88
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,64.72,35.5
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,29.25,17.82
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.59,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,12.28,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,21.21,9.57
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,47.45,24.86
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,93.69,53.29
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,143.73,90.98
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,202.41,138.9
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,259.6,187.45
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,321.55,239.45
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,381.03,289.1
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,443.63,339.75
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,502.3,385.28
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,562.0,430.0
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,616.36,469.16
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,670.13,506.56
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,715.73,536.8
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,763.46,566.47
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,805.68,593.0
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,845.55,617.65
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,879.65,636.99
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,910.83,654.21
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,811.94,585.51
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,662.37,477.11
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,844.47,608.19
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,989.39,701.17
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,996.75,703.98
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,1000.39,706.07
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,911.81,647.74
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,788.87,560.52
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,895.94,638.71
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,963.03,681.94
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,942.05,668.58
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,917.7,654.03
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,839.47,604.56
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,748.68,540.97
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,689.35,501.69
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,624.36,457.64
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,570.86,422.01
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,518.93,386.62
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,502.38,376.46
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,486.84,366.07
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,467.41,352.88
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,440.11,332.31
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,390.59,293.03
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,338.06,249.93
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,276.95,200.04
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,220.39,153.09
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,162.07,105.96
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,111.8,67.19
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,62.58,34.09
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,27.51,16.31
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,12.73,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.9,9.72
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,47.09,26.67
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,90.06,54.39
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,136.52,89.22
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,191.78,133.51
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,249.12,180.77
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,309.54,230.05
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,318.91,241.86
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,299.27,228.67
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,369.72,281.34
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,442.74,334.07
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,482.26,360.26
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,520.17,384.52
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,574.03,419.78
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,639.49,461.17
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,733.55,526.15
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,828.33,587.61
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,778.68,552.35
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,701.32,497.77
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,723.2,513.59
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,743.73,527.38
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,767.65,542.98
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,790.42,557.75
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,901.13,635.54
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,978.03,685.16
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,974.97,683.9
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,968.43,681.5
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,777.26,556.57
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,538.84,388.9
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,525.78,382.39
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,512.24,373.92
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,656.79,480.06
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,775.68,564.5
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,735.71,538.19
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,694.04,511.54
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,616.93,458.64
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,537.89,403.34
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,428.41,323.76
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,337.46,255.93
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,325.91,248.78
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,310.08,237.42
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,267.77,204.74
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,226.84,172.62
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,188.62,142.32
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,151.88,112.66
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,116.05,83.59
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,82.94,57.06
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,52.65,34.15
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,27.28,15.86
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,12.28,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,21.16,8.82
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,46.83,25.56
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,90.6,53.54
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,137.92,89.19
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,196.38,136.26
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,251.71,182.13
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,312.31,231.58
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,370.46,277.61
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,431.46,323.71
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,488.45,364.75
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,546.69,404.56
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,600.07,442.78
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,653.54,480.22
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,702.17,512.63
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,749.38,542.72
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,791.67,569.88
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,831.89,595.61
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,865.92,616.84
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,897.15,636.25
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,812.28,578.98
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,699.38,498.91
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,602.03,433.41
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,500.14,362.25
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,765.89,554.19
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,977.66,692.14
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,902.17,641.48
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,792.21,565.38
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,885.86,634.64
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,951.26,678.62
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,793.35,573.1
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,617.75,448.54
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,555.62,406.46
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,495.36,364.17
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,537.12,396.93
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,581.7,430.43
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,638.04,474.58
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,667.72,498.86
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,614.06,460.58
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,560.39,421.93
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,502.91,379.9
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,446.44,337.32
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,386.32,290.28
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,328.81,243.98
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,268.51,195.09
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,210.48,147.42
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,154.13,102.06
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,105.56,64.63
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,59.57,33.48
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,25.75,14.33
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,11.82,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,20.36,7.87
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,47.04,26.33
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,90.27,54.92
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,136.94,90.35
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,192.32,135.1
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,249.63,182.94
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,309.89,232.79
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,367.46,279.92
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,428.1,328.12
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,485.06,372.29
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,543.67,416.4
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,597.87,456.75
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,651.99,496.09
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,700.31,530.02
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,749.25,562.94
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,696.68,520.71
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,613.73,455.87
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,614.14,455.75
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,623.22,461.09
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,684.3,504.03
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,734.26,538.7
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,862.77,631.94
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,974.93,706.62
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,981.82,710.34
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,985.13,712.68
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,972.57,704.83
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,968.43,702.7
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,956.37,695.13
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,940.93,685.48
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,921.62,673.66
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,898.95,659.64
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,877.46,646.2
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,844.22,624.81
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,708.41,529.19
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,576.93,431.32
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,528.98,398.44
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,473.73,359.38
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,535.29,408.74
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,560.18,429.05
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,502.15,385.16
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,445.19,341.18
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,385.53,293.37
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,328.29,246.28
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,267.44,196.0
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,211.61,149.29
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,152.38,100.93
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,103.83,63.23
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,58.17,32.37
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,25.01,13.35
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,11.82,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,20.38,7.38
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,46.41,25.37
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,89.78,53.68
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,137.19,89.85
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,196.08,137.79
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,251.57,184.51
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,313.65,236.43
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,207.69,160.0
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,57.47,41.15
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,165.69,127.71
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,278.79,215.34
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,332.34,256.15
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,397.19,305.06
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,437.23,333.92
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,478.17,363.1
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,545.76,413.13
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,627.83,472.51
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,647.5,484.4
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,665.49,495.28
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,504.33,377.61
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,323.92,242.15
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,685.23,517.02
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,982.59,719.99
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,794.49,587.36
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,545.49,402.0
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,524.28,387.65
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,502.67,372.13
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,619.12,458.59
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,730.81,539.11
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,841.33,623.75
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,909.16,672.44
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,690.26,518.77
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,445.85,334.38
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,638.42,485.26
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,764.35,579.95
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,722.86,551.77
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,674.59,518.6
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,620.98,478.89
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,567.14,438.13
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,509.55,394.07
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,452.19,349.04
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,267.26,205.75
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,111.93,85.14
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,94.33,71.49
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,76.84,57.51
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,59.91,43.6
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,43.14,29.6
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,28.67,17.38
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.08,4.79
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.28,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
