Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,10.91,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.84,5.87
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,46.15,24.29
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,90.79,53.41
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,140.84,91.85
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,198.01,138.56
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,224.5,167.26
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,231.53,177.46
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,285.19,220.34
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,344.28,266.89
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,405.96,314.27
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,480.81,370.44
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,566.8,435.41
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,658.94,503.69
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,649.96,492.14
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,614.04,461.23
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,675.06,504.97
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,729.14,542.96
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,684.16,508.01
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,629.72,466.46
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,639.46,472.72
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,647.77,477.67
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,748.24,549.19
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,848.64,618.3
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,811.77,591.11
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,783.81,570.45
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,590.72,435.0
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,397.46,293.82
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,704.27,525.28
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,946.13,691.52
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,797.96,587.54
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,621.65,458.07
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,471.16,350.6
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,304.29,227.11
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,357.13,267.75
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,397.21,298.08
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,479.52,362.55
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,547.14,414.63
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,489.34,371.88
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,434.21,331.07
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,404.9,309.93
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,371.17,284.36
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,315.85,240.96
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,263.78,199.45
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,215.55,160.68
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,170.93,124.37
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,125.76,87.96
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,86.03,56.87
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,50.2,30.85
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,23.27,10.88
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.91,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,19.49,5.59
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,46.63,26.53
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,89.45,55.69
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,135.78,91.18
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,191.04,135.92
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,245.65,181.0
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,310.82,234.18
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,368.26,280.9
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,428.9,328.78
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,487.43,373.15
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,548.28,417.78
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,602.93,458.03
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,657.53,497.31
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,612.59,459.82
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,528.5,393.92
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,517.03,384.37
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,501.14,371.13
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,563.07,414.9
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,627.09,458.91
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,657.99,479.67
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,701.51,508.81
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,674.3,489.05
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,658.13,477.01
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,729.68,527.18
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,786.93,566.71
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,782.27,562.21
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,775.9,557.1
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,747.79,538.2
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,718.65,518.69
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,822.65,596.3
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,899.91,650.81
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,869.23,630.54
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,835.9,609.35
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,796.81,584.23
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,755.57,557.51
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,711.22,528.5
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,662.93,495.73
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,609.93,458.14
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,556.67,419.48
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,498.54,376.72
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,441.63,333.63
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,380.78,285.79
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,322.67,238.9
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,261.76,189.6
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,203.53,141.92
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,147.31,96.89
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,99.32,60.22
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,53.92,29.66
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.95,9.03
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.46,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,18.05,4.09
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,47.31,25.7
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,91.61,55.65
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,139.21,92.15
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,195.63,137.82
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,253.63,186.06
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,314.67,236.2
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,373.06,283.46
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,434.52,331.63
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,492.25,374.93
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,551.22,417.55
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,605.15,456.75
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,659.0,494.9
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,551.95,413.05
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,389.87,289.33
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,475.71,352.28
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,555.23,408.41
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,578.47,422.78
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,600.97,436.84
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,636.77,461.24
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,672.56,485.36
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,723.95,520.27
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,761.74,545.96
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,773.85,553.62
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,784.32,560.45
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,893.11,639.27
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,980.27,697.82
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,967.22,689.06
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,950.78,679.12
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,927.84,665.11
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,901.91,649.24
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,870.17,629.21
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,835.83,607.47
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,784.83,574.45
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,730.66,537.05
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,673.22,498.53
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,613.29,457.55
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,524.66,393.47
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,438.33,330.13
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,327.09,247.9
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,230.72,175.22
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,200.05,152.03
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,170.41,129.15
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,140.2,105.71
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,111.32,82.99
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,83.66,61.08
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,57.46,40.17
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,35.61,22.28
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.97,3.59
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,19.81,10.16
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,32.64,21.13
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,48.1,34.11
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,63.64,46.95
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,81.07,61.05
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,98.62,74.95
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,115.37,88.1
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,132.21,101.14
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,115.38,87.2
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,98.65,73.5
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,166.55,126.43
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,236.56,179.32
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,275.83,207.77
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,308.49,230.89
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,413.3,307.92
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,534.77,393.31
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,627.16,455.89
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,711.84,511.58
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,819.11,585.11
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,923.44,653.87
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,938.83,660.47
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,951.03,666.2
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,957.5,670.59
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,960.75,673.17
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,872.88,614.44
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,774.98,548.17
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,741.03,526.5
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,706.37,503.58
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,659.28,473.23
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,625.32,451.13
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,736.13,532.37
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,813.56,588.73
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,704.79,513.68
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,599.83,440.49
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,472.17,351.27
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,355.88,266.81
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,387.85,292.87
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,409.99,310.35
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,430.26,326.82
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,429.47,325.89
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,366.1,276.22
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,309.67,230.85
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,249.82,182.53
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,195.54,138.14
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,140.43,94.02
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,93.87,58.44
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,50.14,28.19
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.49,4.95
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,10.01,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,17.93,2.39
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,47.23,26.53
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,90.85,56.93
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,137.46,92.91
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,192.96,137.85
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,247.81,183.08
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,308.84,232.62
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,370.43,282.55
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,431.95,331.16
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,489.77,374.98
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,549.5,418.73
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,603.78,456.83
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,658.1,493.62
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,626.02,465.59
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,568.54,419.66
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,699.34,515.07
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,833.72,606.41
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,744.6,539.73
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,612.83,442.98
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,618.19,446.68
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,622.08,448.4
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,699.62,502.01
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,764.19,545.81
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,568.18,411.63
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,369.55,269.77
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,559.36,407.31
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,746.78,533.98
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,640.63,460.39
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,535.89,387.82
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,508.16,369.5
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,480.5,350.62
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,676.42,496.14
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,820.96,600.51
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,782.56,574.82
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,742.14,548.75
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,694.28,516.58
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,645.63,483.18
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,593.88,447.06
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,541.77,409.62
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,483.55,367.05
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,423.03,321.5
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,362.97,274.36
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,306.31,228.72
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,246.75,180.56
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,192.93,136.58
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,137.63,92.69
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,90.04,56.51
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,47.89,27.04
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,17.92,2.28
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,9.1,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,16.37,0.72
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,45.96,26.22
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,87.57,55.83
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,135.04,92.46
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,189.81,136.46
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,243.69,180.83
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,303.48,229.59
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,360.08,275.18
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,420.25,322.38
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,480.86,368.63
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,539.49,412.25
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,593.02,451.56
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,646.89,490.2
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,608.96,458.05
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,547.53,408.74
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,555.68,413.89
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,572.3,424.44
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,737.3,544.23
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,895.82,652.48
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,801.23,582.9
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,672.72,489.19
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,836.82,606.97
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,974.68,698.18
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,874.79,628.42
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,753.1,541.1
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,876.24,631.21
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,977.56,699.7
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,827.97,597.84
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,652.77,473.13
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,797.72,581.16
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,901.02,654.05
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,758.15,554.97
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,614.11,450.59
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,578.8,427.39
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,532.79,395.88
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,610.86,457.63
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,652.75,492.1
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,598.56,452.86
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,544.39,413.24
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,485.87,369.91
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,428.92,326.49
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,367.99,278.3
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,306.93,228.97
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,246.77,180.04
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,192.49,135.42
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,136.39,90.72
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,89.46,55.1
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,46.28,25.36
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,17.87,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,9.55,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,16.54,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,47.07,23.41
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,96.01,56.17
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,146.68,95.7
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,207.0,145.52
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,186.54,139.92
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,128.12,98.53
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,176.68,136.78
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,226.23,175.26
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,266.93,206.31
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,309.56,238.38
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,394.83,302.95
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,489.37,372.76
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,634.04,481.9
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,775.49,582.66
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,816.98,609.24
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,856.08,634.57
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,790.9,585.08
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,679.12,498.7
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,617.6,454.2
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,564.85,414.8
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,796.04,586.43
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,992.18,719.18
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,998.12,721.42
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,1000.38,722.78
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,917.01,665.92
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,796.32,577.46
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,796.64,580.63
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,806.34,589.23
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,802.15,587.58
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,794.77,583.88
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,572.26,425.55
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,349.97,260.42
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,331.52,247.89
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,313.11,234.75
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,315.48,237.86
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,316.55,239.92
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,289.49,220.02
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,262.68,200.17
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,249.72,191.23
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,234.93,180.49
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,203.52,156.07
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,172.58,131.62
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,141.03,106.59
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,110.86,82.29
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,111.52,76.37
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,90.62,52.55
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,45.07,22.63
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.55,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,9.55,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,17.12,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,46.93,24.72
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,92.53,55.82
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,141.34,93.54
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,202.87,143.66
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,162.66,121.25
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,88.86,66.78
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,223.38,172.73
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,379.02,293.05
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,469.47,362.71
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,570.55,439.64
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,625.2,480.21
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,679.39,519.63
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,729.84,553.42
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,773.86,581.75
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,815.58,609.17
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,854.92,634.75
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,889.61,655.71
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,921.48,674.63
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,816.82,600.54
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,658.47,482.51
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,714.83,521.92
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,757.0,550.31
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,516.16,380.77
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,263.36,194.11
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,364.99,269.73
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,456.03,335.41
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,744.28,550.27
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,964.13,700.32
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,696.8,515.99
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,393.05,289.98
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,509.09,378.9
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,616.55,458.57
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,612.66,457.23
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,604.45,453.21
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,639.02,482.02
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,651.34,494.04
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,596.77,454.25
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,542.4,413.99
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,483.16,369.63
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,425.64,325.34
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,363.52,275.84
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,301.92,225.79
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,240.98,176.14
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,186.64,131.51
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,130.0,86.81
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,82.74,51.41
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,42.03,23.36
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,9.55,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,17.07,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,46.21,25.3
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,90.31,56.24
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,138.13,92.96
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,196.25,139.82
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,251.99,186.31
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,317.67,240.26
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,312.48,240.49
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,288.63,223.21
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,415.41,321.79
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,559.14,430.91
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,533.99,409.34
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,481.39,366.67
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,477.09,361.65
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,477.71,359.71
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,418.47,314.64
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,365.21,273.47
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,648.73,488.2
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,913.93,671.78
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,939.68,686.17
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,962.25,700.05
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,972.78,704.93
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,991.3,715.18
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,997.52,718.61
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,1000.09,719.89
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,996.0,717.3
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,988.29,712.54
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,975.51,704.33
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,959.22,693.99
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,935.75,679.32
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,909.15,662.65
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,877.64,642.46
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,850.92,625.5
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,806.69,596.61
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,761.09,566.63
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,712.47,534.03
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,662.67,498.83
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,608.91,460.14
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,553.68,419.52
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,493.88,375.01
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,435.54,330.3
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,371.98,279.88
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,312.33,231.41
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,249.4,180.32
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,190.37,131.97
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,132.62,86.36
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,85.53,51.24
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,41.25,21.68
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,16.95,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,8.64,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,16.43,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,45.68,26.36
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,88.48,57.32
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,136.96,94.66
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,194.34,140.75
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,252.1,188.03
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,319.16,242.68
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,382.7,294.16
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,446.53,344.5
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,508.63,392.29
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,574.05,441.2
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,629.83,482.44
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,683.62,521.33
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,735.56,556.75
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,786.86,589.77
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,830.05,617.93
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,871.02,644.38
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,907.2,666.36
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,931.62,680.39
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,956.72,696.06
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,978.5,709.57
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,994.41,717.88
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,1006.73,723.96
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,1012.91,727.66
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,1015.41,729.17
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,1010.71,725.05
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,1002.36,718.75
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,988.92,710.48
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,971.97,700.07
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,947.82,685.05
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,929.85,674.18
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,896.5,652.88
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,860.36,629.77
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,818.22,602.73
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,774.0,574.05
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,724.42,542.28
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,673.63,507.87
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,618.03,467.78
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,561.26,425.93
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,500.06,380.28
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,440.34,334.4
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,376.14,283.29
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,315.82,234.06
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,251.71,182.15
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,191.64,132.95
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,132.14,85.87
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,84.14,50.12
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,40.68,20.44
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,15.46,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.19,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,15.4,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,44.98,25.57
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,87.39,56.4
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,135.99,93.93
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,193.38,140.14
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,250.2,186.88
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,315.63,240.43
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,378.49,291.41
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,441.67,341.31
