Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,502.95,388.54
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,567.33,436.74
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,622.54,477.67
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,677.73,517.64
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,727.85,552.09
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,779.61,585.63
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,822.68,613.86
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,863.6,640.42
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,899.66,662.2
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,924.0,676.0
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,949.29,691.59
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,971.33,705.02
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,991.77,716.31
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,1008.86,725.46
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,1014.57,728.82
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,1016.51,729.98
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,1013.16,726.42
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,1006.06,720.63
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,992.26,711.85
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,974.87,700.89
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,951.97,686.76
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,925.71,670.49
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,893.07,651.08
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,857.56,629.65
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,815.21,602.41
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,776.74,577.63
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,727.47,546.02
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,676.85,512.25
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,620.84,471.82
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,564.57,430.2
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,504.29,384.95
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,445.14,339.16
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,380.94,287.7
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,319.9,237.37
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,255.42,184.13
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,196.99,135.23
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,136.19,86.4
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,86.01,48.54
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,38.08,17.62
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,15.45,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,46.49,23.78
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,93.36,56.27
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,114.3,79.76
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,118.82,89.11
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,151.75,115.85
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,186.28,143.3
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,104.49,79.15
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,14.98,6.63
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,235.77,184.56
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,485.9,372.11
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,577.8,439.65
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,674.94,510.97
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,724.19,544.24
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,772.05,575.62
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,814.62,603.55
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,855.07,629.94
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,889.79,652.43
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,921.81,673.16
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,947.12,689.52
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,958.47,696.92
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,978.57,710.25
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,995.41,721.48
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,1001.42,725.44
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,1003.75,727.25
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,1000.35,724.08
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,993.27,718.71
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,979.56,710.62
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,962.31,700.33
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,939.22,686.28
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,912.88,670.11
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,759.2,564.58
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,585.05,436.42
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,700.07,526.33
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,768.27,577.9
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,719.61,544.6
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,669.57,510.03
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,560.18,428.4
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,450.98,345.87
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,455.3,350.51
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,437.58,336.19
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,372.7,283.76
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,311.9,233.45
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,248.0,180.47
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,190.3,131.97
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,130.24,83.77
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,80.12,45.98
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,36.65,16.01
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,11.82,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,7.73,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,47.19,24.72
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,94.25,58.57
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,143.67,97.9
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,205.76,149.39
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,264.06,198.54
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,328.37,251.45
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,389.09,300.66
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,453.09,350.55
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,511.94,394.1
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,572.03,436.64
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,627.39,475.22
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,682.65,512.4
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,730.47,543.44
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,778.99,573.26
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,822.08,600.14
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,863.05,625.38
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,897.76,645.09
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,929.77,662.93
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,956.05,678.4
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,979.09,691.92
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,836.67,596.74
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,652.72,467.2
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,860.43,615.31
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,1023.66,718.11
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,930.96,658.87
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,799.15,568.79
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,913.32,651.02
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,981.62,693.98
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,656.18,479.64
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,272.99,199.89
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,617.35,458.38
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,864.52,624.29
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,820.67,594.91
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,780.85,570.64
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,731.76,540.47
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,681.2,508.19
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,625.27,469.36
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,568.86,428.98
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,507.64,383.96
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,447.49,338.2
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,382.92,287.15
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,321.21,236.74
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,256.16,183.62
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,197.08,134.46
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,135.76,85.04
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,84.86,46.53
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,37.24,14.39
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,15.19,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,48.91,23.9
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,99.88,59.87
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,152.62,101.52
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,215.45,153.12
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,274.7,202.76
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,339.3,255.53
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,400.69,305.09
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,465.02,355.29
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,524.52,399.61
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,583.99,442.35
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,639.59,482.0
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,694.81,520.28
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,613.87,457.09
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,484.58,358.82
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,681.46,503.92
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,875.63,633.68
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,901.45,646.54
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,932.23,664.27
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,683.05,497.88
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,361.52,264.22
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,414.83,303.45
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,468.65,340.69
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,771.36,558.17
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,1014.17,714.21
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,1009.11,709.18
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,1000.4,704.63
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,986.58,696.47
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,969.24,686.25
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,813.42,584.94
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,628.13,454.96
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,764.77,556.69
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,855.38,619.65
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,811.96,591.42
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,766.67,562.84
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,717.1,532.06
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,666.35,498.59
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,610.34,459.08
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,553.2,417.76
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,491.81,372.61
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,431.97,327.15
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,367.11,275.97
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,306.38,226.72
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,242.27,174.58
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,182.29,125.29
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,123.47,78.9
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,76.18,43.8
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,33.16,12.55
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,14.43,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,47.05,23.8
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,95.01,57.84
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,145.11,97.07
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,208.25,148.5
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,254.72,189.1
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,303.93,230.69
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,325.02,249.33
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,325.41,249.99
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,382.36,292.79
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,443.15,337.12
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,559.37,423.24
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,687.41,514.33
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,625.15,463.63
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,517.32,381.6
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,537.78,395.1
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,556.76,406.41
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,531.35,385.94
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,488.5,353.95
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,488.12,353.35
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,486.99,351.96
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,600.05,429.86
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,714.49,504.71
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,750.67,528.47
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,785.55,552.08
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,719.53,507.85
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,637.69,453.43
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,565.54,405.54
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,479.2,346.55
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,445.22,323.23
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,411.6,299.59
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,530.83,388.06
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,640.11,466.48
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,714.3,522.78
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,758.43,556.87
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,708.38,524.32
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,657.27,489.89
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,601.99,451.53
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,545.51,411.11
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,284.02,217.46
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,44.14,29.72
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,37.93,25.04
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,31.72,20.15
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,25.53,15.19
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,19.35,10.14
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,14.06,5.73
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,8.77,1.29
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,4.82,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.91,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,44.83,23.23
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,92.86,56.73
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,142.68,95.91
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,205.32,146.95
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,263.46,195.38
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,327.94,248.02
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,388.15,296.41
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,451.63,345.77
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,425.8,326.12
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,361.08,275.43
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,514.48,392.87
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,677.59,512.59
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,602.85,452.93
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,481.78,359.77
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,354.69,266.43
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,202.04,150.55
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,254.13,189.61
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,307.16,228.24
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,353.43,261.8
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,386.68,285.69
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,243.77,180.35
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,100.17,71.64
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,198.79,146.72
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,299.98,221.62
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,679.66,503.47
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,981.37,704.13
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,773.47,561.65
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,514.49,374.81
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,744.03,545.36
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,911.09,660.28
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,877.77,639.29
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,841.77,617.84
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,799.94,591.25
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,755.98,562.93
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,706.69,530.17
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,656.28,494.98
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,536.78,406.76
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,428.68,325.47
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,439.64,335.09
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,427.8,325.26
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,365.43,275.15
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,305.72,225.91
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,241.15,172.99
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,183.08,124.72
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,123.8,77.19
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,75.13,40.56
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,25.8,5.24
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.56,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,40.23,21.42
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,80.03,52.22
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,125.74,88.22
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,179.6,131.58
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,232.86,174.76
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,297.81,226.16
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,354.66,270.4
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,415.35,316.21
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,413.83,313.79
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,408.11,307.33
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,519.81,389.84
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,637.17,473.45
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,598.55,442.08
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,521.92,384.77
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,491.36,362.1
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,442.42,325.78
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,672.76,492.65
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,883.82,635.88
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,908.58,649.83
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,930.64,663.7
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,677.23,490.38
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,373.08,271.1
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,434.75,316.75
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,496.67,360.46
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,365.75,267.52
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,227.07,166.41
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,427.67,314.72
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,602.59,437.24
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,749.22,542.36
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,861.87,622.03
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,828.23,599.49
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,792.63,576.65
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,758.85,555.74
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,721.72,532.13
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,672.03,499.48
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,621.91,465.77
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,563.32,424.57
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,510.01,385.99
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,450.24,341.8
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,392.85,298.18
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,333.49,251.53
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,277.18,206.07
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,216.72,157.28
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,163.14,113.76
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,109.08,71.06
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,64.05,36.96
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,24.1,3.51
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,14.08,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,46.69,22.64
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,94.63,57.53
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,145.27,97.44
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,208.92,148.98
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,267.62,196.57
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,332.46,247.02
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,393.42,294.68
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,457.63,343.17
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,516.44,386.27
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,576.34,428.78
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,631.62,465.84
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,684.86,500.36
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,734.23,530.38
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,782.29,558.46
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,824.84,583.69
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,865.22,607.33
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,764.35,538.1
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,617.16,435.12
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,807.6,566.57
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,976.81,669.83
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,844.94,583.82
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,671.04,466.83
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,862.55,598.99
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,1008.13,687.87
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,1003.72,685.3
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,995.65,682.59
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,872.35,606.9
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,717.55,503.41
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,834.42,588.31
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,912.39,639.34
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,879.35,620.04
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,851.09,604.72
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,806.84,578.78
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,760.92,551.34
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,710.7,520.04
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,659.39,486.27
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,603.13,447.66
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,547.72,408.41
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,486.02,363.72
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,425.94,318.67
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,362.0,269.22
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,301.61,220.86
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,236.85,168.62
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,178.93,121.17
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,118.88,73.74
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,68.86,36.42
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,23.52,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,13.83,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,47.53,21.89
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,98.7,59.31
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,151.1,101.07
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,213.79,152.71
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,273.57,202.53
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,338.86,255.16
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,399.9,302.94
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,463.99,350.5
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,522.63,390.58
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,581.93,428.25
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,636.4,464.75
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,691.62,500.65
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,739.14,529.34
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,784.83,556.35
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,721.7,512.67
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,626.87,445.74
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,676.08,479.21
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,726.07,511.28
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,860.94,602.59
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,977.04,673.91
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,897.54,622.57
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,785.73,547.16
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,779.47,543.9
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,771.4,538.46
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,899.76,626.54
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,998.39,687.68
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,857.36,598.61
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,703.98,495.13
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,670.22,474.84
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,622.03,443.89
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,497.91,359.59
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,366.23,267.0
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,588.62,432.69
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,749.63,546.0
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,698.66,511.23
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,646.9,476.45
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,589.71,437.25
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,532.97,397.17
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,471.91,353.05
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,412.82,308.89
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,348.86,259.18
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,288.92,211.24
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,222.1,158.13
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,166.01,112.85
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,108.6,68.13
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,62.68,34.1
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,22.54,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,11.95,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,44.59,21.63
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,90.31,56.03
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,140.08,95.21
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,200.28,144.2
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,258.15,192.24
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,326.55,247.67
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,386.92,295.78
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,450.76,344.95
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,510.07,389.17
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,570.9,432.99
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,625.85,471.66
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,680.77,509.12
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,729.39,540.2
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,773.35,566.49
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,815.6,591.84
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,855.83,615.38
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,889.6,633.11
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,920.66,648.79
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,944.84,660.45
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,965.87,669.92
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,979.96,673.59
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,1002.78,682.25
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,1008.12,682.73
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,1009.75,681.34
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,949.01,642.34
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,860.73,582.36
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,868.39,590.23
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,872.69,594.83
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,909.25,622.17
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,913.96,626.22
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,880.38,607.74
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,844.03,587.83
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,738.13,523.08
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,614.22,440.68
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,625.64,453.5
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,619.85,453.09
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,564.55,415.7
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,509.23,377.5
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,470.71,350.63
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,425.53,317.09
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,360.24,266.49
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,298.68,217.2
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,233.16,164.43
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,174.8,116.73
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,114.07,69.44
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,65.78,33.76
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,21.55,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,13.4,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,46.85,21.1
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,99.12,59.49
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,152.83,102.23
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,217.52,155.54
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,278.71,206.71
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,346.62,262.09
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,408.85,312.11
