Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,473.71,362.27
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,533.91,406.47
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,595.05,449.5
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,650.91,488.58
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,706.3,525.35
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,756.06,555.5
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,797.96,579.7
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,840.08,603.99
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,879.83,626.3
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,913.62,645.02
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,944.44,661.77
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,969.24,677.25
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,990.61,690.75
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,1005.84,700.6
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,1017.42,708.37
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,1022.82,711.95
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,1024.4,713.39
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,1019.59,710.12
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,1010.98,704.67
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,995.63,696.12
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,976.65,685.43
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,952.24,671.79
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,924.53,656.0
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,890.42,635.66
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,853.51,613.36
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,810.57,586.88
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,765.51,558.7
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,720.51,531.02
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,668.55,497.58
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,610.86,456.89
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,553.17,415.06
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,490.16,368.54
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,428.89,321.76
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,363.59,270.49
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,302.02,220.51
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,235.47,166.38
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,176.13,117.43
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,114.23,68.86
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,65.32,32.49
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,21.38,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,12.99,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,47.68,20.87
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,101.37,60.88
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,156.04,104.68
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,221.62,158.86
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,283.52,210.58
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,351.91,266.02
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,414.73,316.04
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,480.1,365.93
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,541.11,409.76
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,603.08,452.18
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,659.09,490.6
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,714.54,526.75
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,764.82,557.75
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,807.07,583.02
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,849.44,609.34
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,889.4,633.91
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,923.04,653.61
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,953.61,671.35
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,977.96,685.45
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,998.84,697.51
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,1015.02,705.95
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,1027.54,712.28
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,1032.35,714.91
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,1033.32,715.43
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,1027.91,710.8
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,1018.69,704.07
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,1003.71,695.44
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,985.09,684.73
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,959.54,670.38
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,930.71,653.99
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,895.91,632.81
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,858.28,609.81
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,816.72,584.57
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,767.03,553.75
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,635.8,465.29
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,502.44,371.15
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,537.38,399.43
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,546.46,407.09
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,483.58,360.98
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,422.57,315.13
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,355.88,263.08
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,293.59,213.05
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,227.4,160.19
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,168.82,112.78
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,106.33,64.68
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,59.41,29.87
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,20.22,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,9.04,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,43.2,20.09
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,90.01,56.81
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,140.85,97.01
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,202.01,146.59
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,262.31,195.61
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,334.14,252.57
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,395.7,300.77
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,460.88,350.0
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,522.82,395.47
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,586.93,440.99
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,643.17,479.57
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,699.43,517.09
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,508.88,379.3
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,245.16,181.04
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,228.74,169.43
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,212.18,156.82
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,313.79,231.49
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,408.62,298.46
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,570.11,413.84
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,736.71,527.22
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,900.68,639.22
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,1030.07,719.26
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,924.05,651.53
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,775.74,550.15
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,921.19,652.64
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,1022.8,716.11
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,1007.81,706.76
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,989.22,696.32
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,964.1,681.84
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,935.66,665.25
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,900.89,645.87
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,863.31,624.43
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,827.2,602.45
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,781.39,573.7
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,730.42,540.84
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,678.17,505.86
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,619.9,464.8
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,561.43,422.43
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,498.32,375.84
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,436.05,328.27
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,368.99,275.55
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,305.64,223.99
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,237.4,168.16
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,176.53,117.72
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,113.46,68.17
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,63.53,30.08
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,19.68,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,10.94,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,45.85,20.0
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,95.38,58.89
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,147.92,101.03
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,213.73,155.09
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,274.08,205.09
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,340.18,258.05
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,401.99,307.12
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,467.13,357.1
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,526.79,400.68
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,587.55,443.47
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,643.3,482.31
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,698.96,520.07
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,748.57,552.68
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,793.22,580.84
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,835.52,607.62
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,875.68,632.82
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,908.73,651.98
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,938.96,669.27
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,821.68,589.73
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,659.97,475.23
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,848.79,608.91
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,1008.16,711.44
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,1012.05,712.7
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,1012.31,713.28
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,925.05,656.58
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,823.93,585.92
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,901.67,643.19
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,959.81,682.09
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,932.6,665.62
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,902.55,647.9
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,760.28,553.58
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,616.19,451.94
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,684.89,505.73
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,730.8,541.81
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,448.54,339.02
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,165.14,122.53
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,163.08,121.84
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,160.84,120.56
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,119.91,89.3
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,80.05,58.35
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,67.39,48.47
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,54.79,38.47
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,42.81,28.94
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,30.85,19.21
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,20.24,10.4
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.66,1.19
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,42.65,18.1
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,91.87,56.96
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,143.2,97.88
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,208.64,151.7
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,270.97,203.85
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,342.09,262.49
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,309.71,240.71
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,228.11,176.69
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,315.81,245.15
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,415.43,320.84
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,401.95,308.38
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,390.6,297.32
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,458.59,347.53
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,530.74,399.49
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,712.09,534.69
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,877.89,648.75
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,911.6,668.11
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,942.41,686.33
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,966.31,701.1
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,986.8,713.72
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,998.08,719.01
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,1005.49,721.95
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,711.97,523.9
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,352.9,258.94
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,455.02,334.64
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,573.43,418.26
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,794.72,580.87
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,959.96,693.36
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,933.19,675.64
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,912.54,663.29
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,877.3,642.27
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,839.45,619.37
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,795.5,591.01
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,749.73,561.11
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,698.76,527.95
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,646.86,492.29
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,571.07,436.29
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,498.96,382.02
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,409.65,314.57
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,335.12,257.03
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,281.98,214.52
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,231.06,172.72
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,177.43,128.77
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,129.06,88.88
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,78.68,49.14
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,40.48,18.18
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,15.39,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,9.04,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,42.4,17.24
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,90.58,56.17
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,142.0,97.45
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,204.82,149.63
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,267.3,202.43
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,333.94,257.78
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,212.53,166.22
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,46.8,32.5
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,55.69,39.55
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,64.6,46.45
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,245.53,190.72
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,431.13,332.13
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,489.45,374.3
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,563.39,427.26
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,395.08,300.95
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,207.82,156.19
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,594.03,454.22
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,928.12,684.74
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,842.46,621.86
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,718.17,528.74
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,735.9,540.5
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,752.33,550.56
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,754.09,551.49
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,754.25,551.49
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,743.06,543.93
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,730.44,535.5
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,687.89,505.45
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,629.49,464.55
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,790.35,585.29
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,904.79,665.86
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,843.7,624.86
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,773.49,576.19
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,640.75,480.81
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,497.29,375.42
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,364.31,277.32
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,222.14,168.75
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,163.72,124.07
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,107.51,80.18
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,94.71,70.51
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,81.98,60.71
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,68.37,49.92
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,54.83,39.02
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,42.37,28.89
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,29.97,18.64
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,19.36,9.72
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.78,0.04
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.31,2.02
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,24.68,14.16
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,41.73,28.64
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,58.97,43.17
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,77.7,58.59
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,96.52,73.75
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,134.61,104.37
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,181.21,141.4
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,249.08,194.72
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,332.04,258.49
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,304.44,235.81
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,281.19,216.42
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,364.15,279.59
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,464.51,353.34
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,572.37,432.5
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,673.54,504.9
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,673.33,501.18
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,669.62,495.73
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,473.57,354.78
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,259.66,194.41
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,236.63,177.61
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,213.7,160.26
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,307.54,230.89
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,392.17,292.76
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,560.04,416.53
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,725.1,532.46
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,715.08,524.34
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,703.57,516.59
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,610.74,451.6
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,536.11,398.33
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,572.11,427.53
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,616.09,461.02
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,428.34,324.61
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,242.98,184.4
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,175.34,133.32
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,110.03,82.44
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,77.94,57.29
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,46.82,32.45
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,41.04,27.97
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,35.27,23.41
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,29.51,18.74
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,23.76,14.02
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,18.02,9.26
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,12.29,4.44
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,7.9,0.66
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.5,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.82,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,14.94,6.46
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,25.1,15.21
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,35.27,23.94
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,46.35,33.32
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,57.44,42.56
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,56.55,41.7
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,55.67,40.82
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,57.02,41.78
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,58.37,42.74
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,91.61,69.8
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,125.75,97.25
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,128.0,98.55
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,130.28,99.94
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,172.05,133.13
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,214.7,166.57
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,261.4,202.51
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,323.94,249.96
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,222.53,171.3
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,137.94,104.69
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,203.63,156.46
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,270.79,208.41
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,308.22,237.06
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,363.44,278.93
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,290.46,222.8
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,235.78,180.47
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,257.41,197.39
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,279.07,214.16
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,249.7,191.68
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,220.66,169.43
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,143.11,109.17
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,68.29,49.71
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,124.4,95.02
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,182.26,141.24
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,332.59,263.03
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,461.21,363.64
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,404.89,319.9
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,342.66,271.7
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,300.48,239.01
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,259.12,206.07
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,215.43,170.1
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,173.89,135.21
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,131.22,99.39
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,92.41,66.66
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,55.22,36.24
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,22.42,6.04
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,10.74,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,17.21,4.27
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,35.0,22.94
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,58.99,43.24
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,87.35,67.16
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,116.05,91.16
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,146.4,116.2
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,156.08,123.91
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,158.11,124.97
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,180.47,142.47
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,203.24,160.02
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,240.2,188.46
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,269.64,210.54
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,285.15,221.43
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,300.59,232.17
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,373.15,287.56
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,448.47,343.62
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,506.4,384.72
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,550.8,415.46
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,601.45,451.82
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,652.78,488.09
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,703.34,522.94
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,736.82,545.93
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,637.53,475.63
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,536.62,403.04
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,482.08,363.64
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,427.73,323.55
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,405.09,307.25
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,382.51,290.77
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,357.86,272.74
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,333.42,254.78
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,443.16,339.73
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,532.03,406.69
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,552.97,423.48
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,554.92,426.96
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,540.57,417.93
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,531.6,412.35
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,452.13,352.97
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,388.09,304.22
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,400.71,314.73
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,392.59,306.93
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,328.11,253.67
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,267.83,202.75
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,201.65,147.3
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,142.46,97.64
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,85.42,51.94
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,39.43,8.28
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,13.36,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,39.86,11.15
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,102.16,63.04
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,158.1,109.71
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,225.38,167.04
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,287.75,221.22
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,356.45,279.25
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,420.06,330.85
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,485.97,381.97
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,547.03,427.21
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,609.15,471.17
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,665.69,511.12
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,721.68,548.07
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,771.75,578.95
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,813.52,603.57
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,854.89,627.51
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,893.82,649.4
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,927.31,667.43
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,957.76,683.33
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,982.02,697.39
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,1002.82,709.4
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,1019.62,718.47
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,1032.79,725.44
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,1036.95,727.67
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,1037.2,727.79
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,1031.5,725.27
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,1021.93,720.56
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,1005.52,711.0
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,985.44,699.33
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,959.81,682.91
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,930.8,664.49
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,895.89,643.64
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,858.11,620.86
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,814.93,594.36
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,769.47,566.07
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,718.28,534.13
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,670.14,503.54
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,611.46,462.36
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,552.55,419.71
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,488.94,372.33
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,426.85,324.31
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,359.29,270.06
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,295.51,216.99
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,225.88,159.15
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,164.19,107.33
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,99.7,56.45
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,48.18,4.43
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,14.09,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,42.11,10.16
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,110.88,68.01
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,170.15,118.53
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,240.89,180.07
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,305.91,237.49
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,376.56,298.03
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,441.8,353.12
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,509.72,408.42
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,572.31,457.94
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,635.68,506.51
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,689.34,545.57
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,746.17,584.05
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,796.71,617.45
