Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,845.47,649.16
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,888.25,676.2
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,928.38,701.11
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,962.75,721.85
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,993.88,740.28
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,1019.16,756.21
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,1040.76,769.78
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,1054.56,777.07
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,1064.38,781.91
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,1068.58,784.45
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,1068.74,784.54
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,1063.34,779.62
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,1053.93,772.28
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,1037.54,761.76
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1017.34,748.88
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,990.9,732.25
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,960.95,713.33
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,924.96,691.42
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,885.99,667.33
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,840.68,637.35
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,793.22,605.63
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,740.02,570.43
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,689.98,536.75
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,629.95,492.15
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,569.63,446.09
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,503.46,394.35
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,438.89,342.17
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,368.65,284.06
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,302.51,227.48
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,231.04,166.57
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,167.73,112.1
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,100.08,57.58
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,46.23,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,13.5,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,43.23,8.9
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,114.04,70.41
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,173.96,121.87
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,245.44,184.17
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,311.01,242.44
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,382.05,303.67
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,448.53,358.85
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,517.68,413.55
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,580.27,459.83
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,643.4,503.94
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,700.68,543.92
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,751.9,576.75
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,802.17,608.27
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,850.47,637.85
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,893.38,663.95
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,933.59,687.94
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,967.07,705.95
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,997.23,721.64
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,1021.89,735.15
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,1042.87,746.37
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,1057.29,752.13
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,1067.8,755.62
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,1071.98,757.88
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,1072.1,757.91
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,1065.03,753.32
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,1053.97,746.5
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,1036.44,736.35
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,1015.11,724.02
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,988.67,708.91
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,958.75,691.49
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,921.84,670.03
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,882.02,646.47
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,836.34,618.72
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,788.41,589.01
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,735.74,556.14
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,681.77,521.64
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,625.43,481.24
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,564.6,436.34
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,498.15,385.97
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,433.43,335.02
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,363.71,277.85
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,298.2,222.27
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,226.91,162.34
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,163.94,108.77
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,97.16,54.96
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,43.79,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.02,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.06,5.79
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,23.33,13.98
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,32.61,22.08
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,42.8,30.75
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,53.0,39.25
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,57.44,42.77
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,61.89,46.22
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,138.71,108.9
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,229.33,179.84
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,252.01,196.32
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,274.87,213.14
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,358.4,276.31
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,459.81,350.07
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,306.6,234.93
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,156.53,118.48
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,243.72,185.89
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,350.45,264.6
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,514.67,384.86
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,683.6,501.19
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,653.09,477.05
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,637.73,465.0
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,594.89,434.42
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,551.12,403.21
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,514.31,377.46
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,494.75,363.32
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,527.25,386.78
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,541.39,397.22
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,515.8,380.02
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,490.11,362.92
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,587.45,436.19
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,659.71,489.85
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,465.26,351.06
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,286.23,217.16
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,347.11,266.65
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,388.5,299.86
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,271.1,210.08
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,149.19,114.52
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,129.9,99.95
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,111.13,85.33
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,92.13,70.12
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,73.22,54.68
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,54.85,39.57
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,36.52,24.19
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,22.05,11.42
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,36.69,3.39
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,91.63,58.08
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,146.79,103.97
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,213.55,159.86
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,278.41,214.59
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,347.83,271.43
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,411.88,322.34
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,479.59,374.1
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,541.69,419.02
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,605.22,463.17
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,662.75,503.36
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,720.24,542.51
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,770.06,574.66
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,818.46,605.12
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,857.02,629.37
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,897.88,655.07
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,931.68,674.74
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,962.59,692.51
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,986.85,707.46
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,1007.81,720.48
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,1028.73,732.16
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,1058.09,749.1
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,1061.48,750.7
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,1060.89,750.32
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,1053.79,745.4
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,1042.78,738.26
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,1025.34,728.04
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,1004.18,715.67
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,977.13,700.29
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,946.75,682.77
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,909.9,660.43
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,870.26,636.16
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,822.18,606.52
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,778.69,579.57
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,724.38,545.4
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,669.08,509.06
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,608.08,465.41
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,547.44,420.65
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,481.66,370.77
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,417.05,320.07
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,346.88,263.49
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,281.71,209.13
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,210.32,149.88
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,148.52,98.19
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,83.86,46.27
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,29.45,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,36.57,0.44
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,91.75,57.44
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,146.61,102.84
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,215.93,160.65
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,278.78,213.53
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,348.5,270.46
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,412.28,322.34
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,479.67,375.47
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,542.61,423.04
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,607.54,470.57
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,664.39,510.68
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,718.42,547.22
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,768.19,579.06
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,816.46,609.39
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,859.26,636.86
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,899.8,662.67
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,934.15,683.44
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,965.68,702.32
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,989.92,717.41
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,1010.75,730.45
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,1023.76,737.17
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,1033.0,741.67
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,1036.14,743.94
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,1035.5,744.03
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,1029.92,739.67
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,1020.57,733.1
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,1003.11,722.51
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,982.14,709.83
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,955.16,693.75
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,924.99,675.57
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,887.87,652.36
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,848.21,627.35
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,802.13,598.05
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,754.36,567.22
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,700.14,531.98
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,647.55,495.61
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,586.45,451.18
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,526.17,406.1
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,460.44,355.72
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,397.34,305.81
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,327.88,249.2
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,263.83,195.6
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,194.72,138.65
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,135.34,89.58
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,74.13,40.28
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,23.42,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,31.95,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,80.72,51.14
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,132.33,93.36
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,195.99,146.23
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,258.55,199.0
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,334.22,261.61
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,234.72,185.77
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,98.03,74.55
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,112.33,85.79
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,126.69,96.8
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,109.85,83.05
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,93.48,69.76
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,254.63,197.87
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,435.67,335.06
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,512.49,392.32
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,608.2,462.24
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,772.28,584.14
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,933.02,694.11
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,956.27,707.58
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,976.28,719.9
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,762.45,568.75
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,487.25,363.24
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,571.35,426.11
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,637.23,473.8
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,689.7,511.46
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,722.69,535.62
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,854.54,633.88
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,958.65,704.58
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,931.96,684.84
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,902.14,664.16
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,865.91,640.57
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,827.18,615.25
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,659.51,497.55
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,499.24,377.98
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,579.02,441.74
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,628.62,480.71
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,568.85,436.44
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,509.92,392.28
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,444.75,342.3
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,382.39,292.99
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,314.65,237.88
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,252.53,186.05
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,184.32,130.35
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,124.99,81.93
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,66.58,34.71
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,17.98,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,34.87,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,87.09,53.59
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,141.11,98.02
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,210.3,155.45
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,273.85,208.96
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,345.23,267.61
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,408.86,319.2
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,476.21,371.91
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,538.87,419.43
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,603.64,466.94
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,507.94,391.28
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,351.21,268.17
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,586.29,447.68
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,813.56,606.19
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,855.08,630.71
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,894.24,654.86
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,927.82,673.78
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,948.82,684.41
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,972.04,697.94
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,991.88,709.3
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,1008.33,717.64
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,1021.25,723.87
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,1024.25,725.5
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,1023.46,725.01
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,1016.78,719.56
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,1006.36,711.99
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,988.79,701.55
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,967.71,689.03
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,941.26,673.63
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,911.63,656.16
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,875.3,634.25
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,836.35,610.44
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,798.64,587.22
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,751.73,557.45
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,698.17,522.42
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,643.77,485.44
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,583.92,442.73
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,524.5,398.97
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,460.45,350.45
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,397.83,301.4
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,328.5,245.81
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,264.41,192.74
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,194.23,135.22
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,134.34,86.0
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,71.02,34.3
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,20.2,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,34.96,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,87.9,53.48
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,142.11,98.08
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,212.1,155.92
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,279.45,212.4
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,356.78,276.08
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,420.93,328.13
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,488.44,380.88
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,550.56,428.03
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,615.66,475.8
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,671.87,515.16
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,727.53,551.5
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,664.67,502.08
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,566.9,425.7
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,598.0,447.8
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,628.66,468.65
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,635.66,470.61
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,623.48,459.7
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,840.05,615.9
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,1009.24,725.46
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,1023.08,731.26
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,1033.11,736.18
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,897.24,647.73
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,716.46,519.43
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,891.03,645.43
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,1017.53,725.85
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,999.99,713.69
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,978.81,700.57
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,951.65,684.12
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,921.2,665.57
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,884.51,642.91
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,845.1,618.33
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,795.92,586.98
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,751.75,558.72
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,697.73,524.27
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,642.92,487.77
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,581.51,443.36
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,521.0,398.31
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,456.0,348.71
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,392.51,298.68
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,320.68,241.03
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,255.45,187.14
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,185.65,129.98
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,126.54,81.52
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,62.68,28.5
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,14.77,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,35.88,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,93.85,55.99
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,150.6,102.99
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,220.27,160.48
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,286.25,215.84
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,360.95,277.03
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,423.93,328.19
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,490.76,380.61
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,552.31,427.61
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,615.2,474.23
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,478.73,370.27
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,272.02,207.97
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,232.86,177.53
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,183.52,138.54
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,193.49,146.1
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,203.6,153.66
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,606.2,464.65
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,951.04,701.79
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,973.5,714.57
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,992.5,727.51
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,825.83,613.4
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,603.76,449.19
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,823.3,614.58
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,1005.93,741.56
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,996.2,735.2
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,982.97,727.78
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,965.43,718.31
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,944.59,706.63
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,915.46,687.82
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,883.59,667.1
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,846.62,643.53
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,811.72,621.26
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,763.95,588.56
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,715.22,554.86
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,661.52,516.63
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,607.62,477.29
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,546.75,430.92
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,487.32,384.57
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,422.15,333.91
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,360.26,284.16
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,291.22,226.84
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,231.61,175.83
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,165.09,119.63
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,109.27,72.9
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,55.13,23.89
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,11.42,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,35.9,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,93.76,57.65
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,151.24,107.57
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,221.4,168.16
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,285.44,224.74
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,356.48,285.96
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,420.76,340.1
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,488.52,395.06
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,550.68,443.03
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,612.37,488.85
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,668.91,529.92
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,725.08,568.08
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,775.53,601.15
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,824.62,632.64
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,867.51,659.25
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,908.02,683.86
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,933.08,698.09
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,963.83,716.21
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,987.25,728.51
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,1007.21,738.52
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,1021.01,744.97
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,1031.11,749.16
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,1034.42,751.08
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,1033.92,750.77
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,1027.95,745.66
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,1018.19,738.33
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,1000.77,727.7
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,979.8,714.91
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,953.23,697.58
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,923.36,678.14
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,886.57,655.05
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,847.15,630.08
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,806.06,603.78
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,756.15,571.09
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,701.58,535.76
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,646.22,498.04
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,587.04,454.69
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,527.85,409.99
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,462.58,359.4
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,398.75,308.25
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,329.24,251.14
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,264.69,196.3
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,192.55,135.9
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,131.25,84.3
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,54.21,18.79
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,38.34,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,115.02,68.94
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,176.74,124.49
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,252.47,191.01
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,320.79,251.83
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,395.23,315.73
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,462.37,371.7
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,532.18,427.42
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,596.36,476.78
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,656.85,521.69
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,628.14,495.21
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,549.11,431.24
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,718.0,558.6
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,871.91,663.0
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,915.13,688.41
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,955.55,712.57
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,989.11,731.94
