Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,1019.26,748.99
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,1043.28,763.51
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,1063.49,775.69
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,1076.48,782.36
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,1085.35,786.59
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,1088.82,789.12
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,1088.16,789.22
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,1080.34,783.39
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,1068.45,775.19
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,1051.02,765.1
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,1029.71,752.61
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,1000.88,735.26
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,968.62,715.66
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,930.66,693.17
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,889.77,668.47
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,842.27,637.66
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,792.75,605.1
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,737.26,568.25
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,685.31,533.04
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,621.11,485.06
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,557.42,436.19
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,488.77,383.13
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,422.39,329.79
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,347.89,267.89
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,280.32,209.78
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,204.45,145.62
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,139.86,90.32
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,56.73,15.94
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,35.43,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,105.48,63.33
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,167.57,118.45
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,242.99,183.31
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,311.9,242.83
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,387.87,305.88
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,454.45,358.95
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,525.44,412.62
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,590.18,459.01
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,655.93,503.8
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,715.89,544.94
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,775.21,583.39
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,820.63,610.7
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,870.03,640.33
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,913.83,665.43
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,954.97,688.51
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,989.3,707.05
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,1020.35,723.47
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,1044.52,737.07
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,1064.94,748.53
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,1079.76,756.33
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,1090.63,761.94
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,1093.5,763.39
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,1092.27,762.67
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,1084.36,757.68
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,1072.41,750.47
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,1054.03,740.03
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,1031.83,727.44
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,1002.94,711.12
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,970.6,692.54
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,931.91,669.66
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,890.38,644.82
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,842.52,616.2
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,792.51,585.67
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,742.14,555.36
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,684.81,518.9
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,620.97,474.24
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,557.46,428.0
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,487.54,375.35
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,420.07,322.44
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,346.14,262.25
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,278.98,205.47
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,202.93,142.16
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,138.3,87.45
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,55.62,9.98
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,34.32,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,102.12,60.38
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,163.52,114.94
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,238.51,179.16
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,305.12,237.04
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,378.53,298.7
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,443.85,351.59
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,513.62,405.48
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,577.19,452.68
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,641.8,498.75
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,699.75,537.76
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,757.08,573.85
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,802.29,601.29
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,851.64,631.12
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,893.65,657.08
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,933.06,681.15
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,967.18,700.29
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,998.14,717.3
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,1021.27,729.99
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,1040.75,740.52
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,1055.25,748.72
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,1065.88,754.68
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,1068.63,756.15
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,1067.36,755.39
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,1059.93,750.14
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,1048.54,742.63
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,1030.35,732.52
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,1008.44,720.18
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,980.37,703.96
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,948.91,685.54
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,910.57,662.11
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,869.44,636.72
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,820.45,605.85
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,769.94,573.57
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,720.0,541.98
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,663.2,504.31
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,600.87,459.43
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,539.03,413.45
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,470.68,361.59
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,404.89,309.73
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,333.45,251.39
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,266.68,195.12
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,191.94,133.38
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,128.89,80.34
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,51.74,2.18
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,31.27,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,91.23,52.91
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,150.55,104.8
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,223.2,166.0
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,290.34,223.35
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,365.72,285.99
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,431.79,340.24
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,501.4,395.34
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,564.04,443.78
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,630.08,493.28
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,687.21,533.93
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,743.82,571.76
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,636.36,487.97
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,475.96,362.28
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,704.75,534.75
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,917.84,679.41
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,950.38,697.02
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,979.78,713.8
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,1002.95,727.59
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,1022.55,739.15
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,1035.41,745.33
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,1044.46,749.24
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,1047.06,750.33
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,1045.76,749.15
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,1038.51,743.25
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,1027.43,735.13
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,1009.06,723.26
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,987.08,709.26
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,958.71,691.61
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,927.13,671.94
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,889.42,648.23
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,849.1,622.72
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,808.87,597.1
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,759.59,565.09
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,704.04,529.2
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,647.76,491.3
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,585.5,445.98
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,523.99,399.94
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,457.29,349.37
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,392.18,298.21
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,319.82,239.54
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,253.8,184.4
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,180.03,124.11
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,118.31,72.71
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,47.62,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,15.87,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,38.94,21.7
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,74.34,52.71
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,114.24,86.42
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,154.25,120.31
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,197.95,156.76
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,237.51,189.0
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,277.65,220.68
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,297.74,235.49
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,315.2,247.69
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,393.58,307.3
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,491.52,378.45
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,513.03,389.35
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,531.93,398.3
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,597.71,442.84
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,666.36,487.29
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,817.43,588.55
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,949.36,666.67
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,972.07,680.95
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,991.42,694.86
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,1003.43,703.89
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,1011.79,710.66
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,845.96,606.86
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,641.5,466.32
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,649.82,474.56
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,674.49,491.87
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,720.27,526.21
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,777.47,567.32
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,718.39,527.78
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,675.48,499.13
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,714.66,530.74
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,730.5,545.91
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,654.46,492.19
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,582.28,440.74
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,563.85,429.5
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,539.16,412.88
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,408.32,314.92
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,296.49,229.07
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,340.47,263.49
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,351.46,269.58
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,281.14,212.57
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,215.77,158.62
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,147.71,103.05
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,91.93,56.98
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,37.93,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,25.74,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,75.07,42.27
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,129.56,90.32
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,197.23,146.61
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,151.64,116.82
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,73.18,55.1
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,42.79,29.98
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,14.08,6.06
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,53.9,38.81
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,94.95,71.83
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,162.79,125.8
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,245.53,189.73
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,265.27,203.8
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,285.26,218.13
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,389.19,296.8
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,513.53,386.88
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,534.14,399.32
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,554.12,411.86
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,780.62,575.87
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,982.88,707.3
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,918.63,662.3
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,833.09,601.38
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,933.92,672.01
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,1004.22,715.54
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,997.58,710.81
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,987.3,704.79
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,970.13,694.58
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,949.58,682.37
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,931.52,670.52
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,900.59,650.47
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,863.22,627.62
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,823.4,603.03
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,776.57,573.5
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,728.13,542.51
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,674.0,508.1
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,619.37,471.2
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,559.71,428.29
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,499.28,383.4
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,432.47,332.3
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,368.95,281.96
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,297.55,224.16
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,232.91,170.24
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,161.04,111.48
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,101.86,61.71
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,40.27,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,26.58,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,77.48,42.16
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,134.37,93.26
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,206.88,153.95
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,271.64,209.63
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,344.51,270.98
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,409.1,324.49
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,477.64,379.42
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,456.97,361.75
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,410.12,322.68
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,444.06,347.42
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,476.54,370.22
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,365.41,282.86
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,230.39,175.51
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,255.47,194.32
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,296.19,224.4
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,432.76,327.48
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,558.09,418.77
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,587.85,439.55
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,617.4,460.47
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,839.0,622.67
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,1017.34,740.66
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,899.36,660.26
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,736.57,542.17
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,893.22,656.67
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,1001.57,727.03
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,983.51,714.97
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,961.98,701.6
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,934.85,684.6
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,904.51,665.49
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,866.85,641.19
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,826.68,615.1
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,785.38,588.24
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,735.46,555.08
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,680.58,518.72
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,625.16,480.19
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,562.71,433.84
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,503.03,388.22
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,435.72,335.81
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,371.73,284.34
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,300.07,225.71
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,235.16,171.11
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,161.85,111.03
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,101.75,59.94
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,34.89,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,25.12,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,72.98,38.4
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,131.45,91.11
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,203.09,150.86
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,272.53,210.09
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,349.59,274.84
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,415.04,329.2
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,484.5,385.04
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,550.14,435.69
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,616.42,485.29
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,673.82,526.92
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,730.94,565.63
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,783.76,600.66
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,835.64,634.43
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,870.34,655.19
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,909.85,679.02
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,944.2,699.65
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,975.69,718.23
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,998.5,732.1
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,1017.77,743.72
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,1032.02,750.99
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,1042.52,755.92
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,1045.42,757.22
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,1044.39,756.17
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,1036.37,749.19
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,1024.49,739.94
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,1006.38,728.09
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,984.65,714.2
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,956.03,696.38
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,924.22,676.47
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,886.18,652.12
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,845.53,625.92
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,798.92,595.46
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,750.43,563.4
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,700.76,530.91
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,644.4,492.43
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,581.65,446.05
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,519.77,398.99
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,451.5,346.67
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,386.14,294.65
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,314.23,235.54
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,247.81,179.41
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,172.21,117.19
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,109.98,62.82
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,37.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,24.25,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,70.22,35.57
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,128.56,89.14
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,199.34,148.14
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,268.61,206.71
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,346.26,271.26
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,411.99,325.62
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,481.8,381.52
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,548.08,433.28
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,615.45,484.5
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,672.81,526.14
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,729.9,565.02
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,782.81,600.37
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,834.78,634.5
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,868.85,655.15
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,907.71,678.96
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,942.09,699.72
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,973.58,718.4
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,996.88,732.69
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,1016.64,744.72
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,1029.18,750.9
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,1037.92,754.74
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,1040.24,755.7
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,1038.68,754.33
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,1031.18,747.7
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,1019.86,738.79
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,851.42,626.29
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,649.7,479.81
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,628.73,466.51
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,606.62,451.59
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,745.03,556.71
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,840.82,624.13
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,799.12,596.16
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,748.68,562.68
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,693.67,526.49
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,638.0,488.2
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,575.02,441.54
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,512.95,394.26
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,445.79,342.66
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,380.44,290.6
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,307.28,230.52
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,240.95,174.49
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,165.88,112.76
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,104.05,57.84
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,35.37,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,15.86,4.25
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,34.11,21.61
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,52.4,37.14
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,75.15,56.03
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,98.48,75.16
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,121.61,93.83
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,145.52,112.82
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,276.61,218.5
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,418.0,329.14
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,392.29,306.55
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,368.91,285.54
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,462.67,357.38
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,578.4,442.86
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,633.86,481.45
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,705.4,530.46
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,654.03,489.71
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,594.31,443.52
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,712.09,529.74
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,833.96,615.38
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,822.67,604.09
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,808.23,591.62
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,934.16,681.05
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,1028.49,741.29
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,1019.6,734.74
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,1006.98,726.73
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,856.45,627.21
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,671.5,494.47
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,613.04,453.85
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,540.06,402.0
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,565.27,421.92
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,570.43,427.29
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,536.33,403.72
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,501.27,379.34
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,542.9,413.2
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,563.25,430.45
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,536.11,410.4
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,501.58,384.09
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,433.03,331.63
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,368.0,280.13
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,294.47,220.3
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,228.34,165.02
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,154.09,104.49
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,92.74,49.6
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,31.61,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,22.87,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,66.33,29.38
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,125.06,85.63
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,195.49,144.01
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,264.3,202.14
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,340.64,265.55
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,404.55,318.7
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,472.47,373.55
