Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,472.76,373.2
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,463.33,364.08
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,473.06,369.94
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,489.6,380.14
2016,10,19,9,45,375.0,232.5,4.05,27.5,451.5,558.7,431.18
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,646.08,493.76
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,592.04,451.0
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,527.8,400.9
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,407.47,309.53
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,251.7,189.55
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,477.88,362.51
2016,10,19,11,30,313.0,344.0,4.1,29.0,576.0,696.22,520.17
2016,10,19,11,45,591.5,225.5,4.1,29.5,670.5,870.88,645.9
2016,10,19,12,0,870.0,107.0,4.1,30.0,765.0,1006.33,734.13
2016,10,19,12,15,869.5,107.0,4.05,30.0,765.0,1007.95,733.77
2016,10,19,12,30,869.0,107.0,4.0,30.0,765.0,1005.87,732.17
2016,10,19,12,45,687.5,191.0,4.0,30.0,708.0,931.19,683.13
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,828.49,611.42
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,795.47,588.97
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,761.16,565.11
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,730.8,544.69
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,684.71,513.43
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,707.7,532.28
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,708.49,535.4
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,635.64,482.87
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,566.3,432.38
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,568.5,437.36
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,565.79,437.6
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,505.52,392.03
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,447.08,347.01
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,379.3,294.25
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,319.62,246.13
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,254.29,192.44
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,195.46,142.94
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,128.65,88.16
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,72.71,37.28
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,24.98,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,16.39,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,41.37,15.72
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,97.45,67.63
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,159.07,119.14
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,99.31,75.33
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,21.11,11.98
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,183.14,146.99
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,371.01,300.26
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,380.89,307.51
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,394.5,316.97
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,208.75,167.71
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.93,0.85
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,27.81,17.09
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,47.77,33.18
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,117.16,89.02
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,190.72,147.28
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,232.37,179.63
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,274.91,212.3
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,483.92,375.82
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,682.85,524.9
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,663.42,507.63
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,623.86,476.69
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,701.09,535.28
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,758.64,578.99
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,899.01,686.26
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,1002.34,758.94
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,984.59,746.68
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,963.39,732.67
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,936.79,714.95
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,906.93,694.96
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,869.22,669.15
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,829.05,641.5
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,781.23,608.29
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,731.9,573.65
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,676.99,535.24
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,621.58,494.21
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,564.01,449.24
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,504.49,401.63
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,435.76,345.86
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,370.41,291.14
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,299.42,230.55
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,234.57,173.69
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,158.43,109.17
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,94.0,45.41
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,32.14,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,35.5,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,102.29,39.02
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,172.33,120.69
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,254.41,193.61
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,325.39,257.64
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,403.39,325.61
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,472.31,384.61
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,544.18,443.63
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,605.59,491.71
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,671.31,541.1
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,729.44,581.41
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,786.65,619.7
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,838.21,652.98
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,887.73,684.12
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,929.81,710.82
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,968.99,735.25
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,1002.72,754.71
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,1032.98,771.71
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,1056.1,783.43
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,1075.32,792.59
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,1088.15,798.17
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,1096.83,801.25
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,1099.15,801.99
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,1097.28,800.28
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,1088.13,793.16
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,1074.87,783.66
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,1055.63,771.49
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,1032.52,757.0
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,1002.74,738.29
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,969.5,717.39
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,929.77,692.17
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,887.17,664.93
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,839.13,633.79
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,789.01,600.89
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,731.6,563.15
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,673.26,523.93
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,609.09,476.34
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,549.08,430.14
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,477.96,374.61
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,409.59,318.94
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,332.74,254.19
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,262.41,192.91
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,180.79,123.8
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,110.98,49.07
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,38.71,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,35.13,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,100.58,33.2
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,170.57,119.18
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,252.29,191.53
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,323.01,254.99
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,400.54,322.14
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,469.38,379.96
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,541.29,437.73
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,605.69,487.45
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,665.97,532.34
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,724.4,572.97
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,782.0,611.65
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,832.82,643.53
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,881.56,673.34
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,924.14,698.92
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,963.91,722.23
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,996.44,740.93
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,1025.49,757.29
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,1048.74,771.34
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,1068.19,783.06
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,1080.89,789.05
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,1089.51,792.62
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,1091.76,793.87
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,1089.88,792.73
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,1080.39,785.41
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,1066.87,775.77
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,1047.38,764.0
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,1024.11,749.94
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,993.81,730.42
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,960.18,708.75
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,920.64,684.05
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,878.33,657.34
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,828.7,625.69
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,777.3,592.32
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,720.41,555.26
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,667.56,519.62
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,602.1,470.94
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,537.48,421.3
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,466.01,365.23
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,397.64,309.39
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,319.6,244.3
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,250.75,184.74
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,170.08,116.4
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,100.74,39.19
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,34.76,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,6.82,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,13.21,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,32.22,20.65
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,51.22,37.58
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,73.46,56.79
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,96.36,76.34
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,119.16,95.47
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,150.05,120.99
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,378.06,310.25
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,620.43,499.36
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,675.37,539.05
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,732.57,579.11
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,668.87,528.53
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,573.54,452.12
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,615.52,482.86
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,657.54,512.49
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,683.61,529.98
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,708.3,546.44
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,726.27,558.6
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,742.59,569.64
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,793.23,605.34
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,827.05,629.02
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,810.67,616.04
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,791.89,601.77
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,686.64,523.49
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,580.23,443.34
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,796.3,608.63
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,965.09,726.65
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,727.48,558.24
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,474.0,365.36
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,674.75,523.6
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,823.07,632.19
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,601.4,469.54
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,379.95,297.47
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,522.88,413.34
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,615.13,485.57
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,554.99,438.09
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,493.57,389.52
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,423.33,333.9
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,357.07,279.48
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,284.15,218.29
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,218.59,161.68
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,141.54,96.8
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,75.6,23.51
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,26.01,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,19.55,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,56.36,8.49
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,119.05,81.94
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,193.57,145.01
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,259.83,201.83
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,334.68,264.45
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,399.71,318.52
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,469.1,374.36
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,533.96,424.56
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,601.54,475.23
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,655.3,513.8
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,711.47,551.34
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,608.36,469.85
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,454.82,349.03
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,444.95,340.58
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,416.35,317.73
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,402.65,305.92
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,387.71,293.16
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,498.14,375.4
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,593.51,444.24
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,566.84,422.66
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,538.83,400.93
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,559.31,416.11
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,579.1,430.5
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,798.52,589.54
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,975.58,705.63
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,799.8,587.54
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,614.89,455.35
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,757.98,563.39
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,871.32,641.92
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,832.06,615.82
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,790.72,589.46
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,746.56,561.19
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,697.23,528.87
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,640.78,490.86
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,584.49,451.24
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,522.03,405.06
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,461.36,358.76
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,392.02,304.32
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,327.12,251.77
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,254.48,192.17
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,188.65,137.1
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,118.11,79.31
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,57.03,11.5
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,19.77,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,6.82,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,13.21,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,35.13,22.22
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,57.48,41.76
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,89.62,69.0
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,119.98,94.56
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,148.45,118.16
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,177.95,142.13
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,254.02,203.34
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,327.59,261.02
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,419.75,333.1
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,508.27,400.84
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,516.57,404.03
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,520.16,403.96
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,519.14,402.28
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,530.83,409.71
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,616.54,472.26
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,688.52,523.43
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,686.88,520.59
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,682.86,516.65
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,733.14,552.91
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,800.05,599.35
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,765.13,574.08
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,745.56,559.73
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,729.96,548.08
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,712.92,535.45
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,716.81,539.42
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,718.13,541.51
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,697.33,527.59
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,689.82,522.81
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,612.64,467.69
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,552.69,424.19
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,612.18,471.84
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,650.35,502.59
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,399.55,313.64
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,166.77,128.82
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,146.65,113.5
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,126.96,97.9
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,105.64,80.94
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,85.01,64.26
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,65.08,47.85
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,45.08,31.09
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,28.11,16.44
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,11.44,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.91,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,19.45,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,55.96,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,121.68,82.71
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,196.41,146.84
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,262.98,204.4
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,338.37,268.0
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,403.08,321.74
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,471.98,376.9
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,534.25,425.12
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,598.26,473.09
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,651.79,511.6
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,707.73,549.09
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,756.23,580.57
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,803.29,610.45
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,844.42,636.65
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,883.31,661.01
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,914.76,678.74
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,943.22,694.31
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,812.52,603.1
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,653.65,485.27
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,841.23,621.47
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,1002.82,724.34
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,1004.72,723.39
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,1002.94,721.81
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,994.93,716.96
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,983.32,710.01
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,749.37,554.22
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,481.18,358.69
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,512.64,384.11
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,540.75,405.29
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,700.71,525.89
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,810.34,603.56
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,759.03,569.01
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,706.95,534.79
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,651.59,498.36
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,598.68,461.09
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,536.37,415.08
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,475.54,368.71
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,406.73,314.63
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,342.04,262.05
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,268.64,201.64
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,203.13,146.37
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,127.72,84.01
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,61.09,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,21.28,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,16.17,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,46.62,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,108.95,73.51
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,178.79,133.39
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,246.64,191.29
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,323.05,255.14
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,388.24,308.71
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,457.98,363.69
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,520.9,410.72
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,586.2,457.4
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,643.0,496.09
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,699.95,532.24
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,746.34,558.43
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,795.22,585.21
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,837.06,611.5
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,876.79,636.31
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,909.31,655.87
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,939.05,673.66
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,962.41,688.8
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,982.52,702.05
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,712.67,523.56
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,379.85,281.49
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,729.05,540.92
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,1010.2,723.95
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,1002.04,715.13
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,990.24,707.37
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,845.52,614.88
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,665.57,489.19
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,600.23,444.92
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,520.68,389.01
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,695.69,521.3
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,819.21,608.26
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,769.32,575.11
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,718.31,542.17
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,662.41,505.84
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,606.24,466.91
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,545.12,421.91
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,483.24,374.83
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,413.39,319.99
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,347.64,266.52
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,273.65,205.36
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,207.56,149.3
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,130.99,85.31
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,63.63,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,22.01,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,8.19,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,65.53,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,135.86,90.86
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,215.75,160.62
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,285.16,220.88
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,363.33,286.64
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,430.07,341.44
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,498.89,395.63
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,563.39,444.58
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,629.37,492.79
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,686.72,533.03
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,743.63,571.02
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,794.19,604.23
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,835.89,630.96
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,876.69,656.11
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,914.99,679.31
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,947.65,698.6
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,977.23,715.82
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,894.08,660.0
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,773.96,574.21
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,719.23,534.58
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,678.4,503.4
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,598.19,446.02
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,535.71,400.11
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,593.6,443.13
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,667.59,495.52
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,847.53,626.25
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,974.91,709.6
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,944.89,689.79
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,911.82,669.41
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,872.55,644.44
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,830.8,617.7
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,782.64,586.69
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,739.12,558.5
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,682.72,521.54
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,625.85,482.45
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,561.5,434.87
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,498.47,386.67
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,427.83,331.62
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,363.08,278.98
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,286.34,215.14
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,217.94,156.72
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,138.07,89.16
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,67.64,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
