Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,8.19,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,56.22,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,126.77,83.88
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,206.32,153.57
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,275.74,214.04
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,354.53,280.94
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,421.19,336.92
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,489.91,392.53
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,554.21,442.08
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,620.35,491.15
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,677.14,531.55
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,733.53,569.67
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,782.79,600.8
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,823.2,625.14
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,864.13,650.47
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,902.59,673.79
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,934.55,692.86
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,963.43,709.84
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,984.99,723.07
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,1003.07,734.15
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,1015.87,740.83
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,1024.97,745.28
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,1026.39,746.04
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,1024.0,744.56
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,1015.24,739.53
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,1002.75,732.24
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,983.61,720.39
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,960.98,706.38
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,932.1,687.22
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,900.15,666.06
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,861.83,642.89
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,821.1,617.81
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,776.12,588.26
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,723.11,552.65
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,666.93,514.05
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,610.49,473.2
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,545.9,424.63
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,485.18,377.46
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,414.45,321.97
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,347.94,267.8
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,271.81,204.4
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,204.35,146.9
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,125.57,80.1
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,55.92,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,7.73,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,31.78,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,105.81,69.17
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,179.1,133.06
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,247.82,191.97
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,325.87,257.59
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,392.64,313.12
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,464.16,370.43
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,529.13,420.04
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,596.84,469.8
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,654.09,510.43
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,708.29,546.24
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,758.95,578.37
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,808.47,608.9
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,850.48,633.59
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,890.28,656.32
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,923.45,674.8
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,953.82,691.29
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,977.05,703.7
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,986.61,707.52
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,1003.75,716.4
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,1017.4,723.07
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,1019.78,724.96
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,1018.41,724.78
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,1011.44,721.87
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,1000.71,716.73
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,982.13,706.16
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,960.09,693.48
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,932.58,675.95
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,901.92,656.4
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,863.92,634.53
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,823.44,610.7
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,783.42,585.6
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,734.41,553.88
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,679.18,518.03
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,623.44,479.9
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,559.96,432.93
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,497.55,385.15
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,427.1,330.11
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,360.34,275.85
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,286.27,214.0
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,218.33,155.78
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,137.28,85.95
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,56.81,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,54.84,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,137.21,88.56
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,220.72,163.72
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,291.72,226.15
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,369.65,292.81
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,437.56,349.92
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,509.11,407.62
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,572.67,456.4
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,637.49,504.2
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,694.04,544.09
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,743.88,577.5
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,792.54,608.35
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,839.42,637.36
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,879.92,662.14
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,917.78,684.86
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,948.35,702.9
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,975.7,718.79
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,997.25,732.34
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,1015.2,743.7
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,1024.61,748.17
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,1030.17,750.36
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,1030.59,750.5
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,1027.18,748.37
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,1017.0,740.97
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,1003.12,731.37
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,983.59,719.32
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,960.61,705.14
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,929.59,686.02
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,895.67,664.91
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,856.72,639.99
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,815.45,613.3
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,773.07,585.58
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,722.09,551.46
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,665.36,513.34
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,608.41,473.08
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,543.62,424.2
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,480.52,375.09
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,412.0,320.92
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,345.77,266.63
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,269.36,202.65
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,201.87,144.82
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,123.1,76.29
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,44.68,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,16.37,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,95.72,59.71
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,179.94,131.71
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,247.21,189.7
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,324.16,254.89
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,389.64,309.8
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,459.76,366.61
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,523.23,416.71
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,586.72,465.42
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,439.28,348.2
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,223.11,172.99
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,361.85,283.06
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,511.84,396.82
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,693.26,534.17
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,877.22,661.42
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,900.17,673.56
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,928.8,690.59
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,951.06,704.64
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,970.03,716.61
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,649.57,492.49
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,242.05,181.16
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,478.09,362.69
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,699.75,523.41
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,862.81,641.47
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,976.44,715.76
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,957.24,702.8
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,934.7,688.65
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,749.41,562.49
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,535.72,404.52
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,347.79,265.23
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,147.09,109.6
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,465.99,362.94
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,705.91,540.27
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,408.02,318.62
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,109.98,82.03
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,324.81,255.8
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,470.73,366.99
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,401.02,310.57
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,335.71,256.72
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,257.84,192.28
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,189.64,134.66
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,112.66,67.65
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,36.15,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,15.66,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,77.51,46.69
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,146.89,107.79
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,211.22,162.31
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,286.57,225.56
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,349.65,278.26
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,422.93,337.42
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,248.12,199.53
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,31.74,20.4
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,212.42,168.54
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,403.51,317.61
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,430.12,335.8
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,455.8,353.53
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,523.97,404.11
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,579.13,444.39
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,331.9,257.34
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,83.38,60.44
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,310.58,239.06
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,532.0,403.31
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,519.46,391.57
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,506.05,380.33
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,582.88,438.08
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,677.57,506.43
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,597.29,447.71
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,535.94,402.34
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,513.13,385.98
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,490.12,369.3
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,493.46,373.0
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,495.1,375.35
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,440.15,335.46
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,387.11,296.59
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,522.04,403.32
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,644.08,495.55
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,587.18,453.93
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,531.08,413.11
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,457.66,357.54
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,393.99,307.96
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,325.6,253.92
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,263.17,203.17
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,183.75,138.32
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,123.48,88.58
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,66.9,39.11
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,22.38,10.07
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,39.25,26.17
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,63.33,46.48
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,88.1,67.25
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,119.51,93.34
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,146.71,115.65
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,144.91,113.68
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,149.87,117.0
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,139.7,108.39
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,129.58,99.81
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,132.91,102.02
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,136.37,104.29
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,243.31,188.9
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,346.65,267.69
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,264.19,203.44
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,171.51,130.76
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,96.89,72.19
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,27.42,16.57
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,27.42,16.55
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,27.42,16.5
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,130.15,98.37
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,241.4,183.84
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,223.65,169.88
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,206.09,156.55
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,115.72,86.7
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,31.83,20.08
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,21.64,11.92
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,11.47,3.68
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,26.49,15.92
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,41.53,28.17
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.54
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.0,3.42
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.08,6.02
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.31,4.57
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,10.55,3.12
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.34,1.3
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.14,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.38,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.14,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,10.54,2.97
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,17.14,8.69
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,23.76,14.37
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,30.39,20.03
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,37.03,25.63
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,79.73,61.3
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,125.75,99.14
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,126.06,99.06
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,126.7,99.3
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,101.2,78.03
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,77.06,57.98
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,92.79,70.7
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,108.78,83.52
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,99.24,75.49
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,89.87,67.67
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,88.94,66.85
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,88.01,66.04
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,152.21,117.42
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,219.22,169.92
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,136.78,104.71
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,59.37,42.6
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,98.71,74.19
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,140.08,106.93
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,75.37,55.37
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,14.13,5.88
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,48.22,33.67
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,82.47,61.41
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,110.35,84.11
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,139.46,107.82
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,116.73,89.76
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,94.29,71.83
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,113.03,87.36
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,132.99,103.82
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,114.73,89.14
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,96.7,74.52
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,78.6,59.76
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,60.51,44.74
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,43.98,30.69
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.35,16.47
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,4.76
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.87,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.75,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.51,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.26,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.58,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.91,1.06
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,30.84,20.44
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,53.89,39.63
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,82.65,63.39
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,112.87,88.02
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,136.43,106.78
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,160.32,125.54
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,145.91,113.39
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,131.94,101.73
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,166.38,128.96
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,201.6,156.32
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,251.28,195.32
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,320.91,248.92
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,304.9,235.59
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,271.43,209.3
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,252.95,194.98
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,234.6,180.7
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,221.93,170.94
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,209.37,161.26
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,138.24,105.53
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,70.9,51.84
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,167.81,130.04
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,287.43,223.77
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,157.04,121.53
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,52.17,37.03
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,125.16,96.86
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,215.96,169.72
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,347.56,278.1
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,448.17,358.87
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,388.44,311.15
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,323.73,259.41
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,286.53,228.9
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,256.05,202.15
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,181.25,139.44
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,122.89,89.63
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,65.31,34.72
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,10.71,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,76.74,39.85
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,150.05,111.0
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,212.92,166.32
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,285.62,229.08
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,240.45,195.6
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,165.38,133.71
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,98.71,78.09
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,35.27,24.14
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,117.54,92.91
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,220.42,176.27
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,198.73,157.62
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,188.48,148.42
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,257.02,202.87
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,315.64,248.32
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,237.61,185.88
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,151.17,116.28
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,122.42,93.39
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,94.52,71.01
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,97.32,73.23
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,100.12,75.45
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,101.53,76.56
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,102.94,77.69
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,88.02,65.75
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,73.59,54.19
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,42.47,29.04
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,11.48,3.76
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.92,4.14
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,12.35,4.51
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,58.4,42.37
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,106.32,81.61
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,177.9,140.42
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,244.46,194.3
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,220.44,175.35
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,196.81,156.72
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,171.8,136.68
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,147.33,116.77
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,119.31,93.73
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,92.3,71.14
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,61.96,45.45
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,37.71,24.79
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,20.55,7.18
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.55,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,73.1,34.1
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,159.34,116.8
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,226.08,175.43
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,302.21,240.95
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,175.8,142.16
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.03
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.15,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,5.8
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,22.92,13.51
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,47.27,33.6
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.46
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,157.29,123.01
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,248.72,195.33
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,143.71,111.27
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.65
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,68.23,49.95
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,89.87,67.32
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,176.93,136.72
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,268.8,207.87
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,433.35,335.21
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,562.54,431.71
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,405.08,312.24
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,218.76,167.69
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,139.28,106.05
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,64.66,46.65
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,105.91,79.81
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,149.83,114.73
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,154.13,118.53
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,158.59,122.58
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,113.81,87.06
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,70.8,52.48
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,98.54,75.44
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,128.72,100.31
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,299.95,242.08
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,429.2,342.16
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,358.25,283.77
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,292.53,229.01
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,216.01,164.53
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,152.77,109.96
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,70.95,33.17
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.7,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,11.42,3.62
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,18.91,10.19
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,26.41,16.72
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,33.93,23.21
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,41.46,29.62
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,80.55,62.39
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,122.36,96.81
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,121.55,95.84
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,121.14,95.23
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,88.9,68.45
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,59.27,43.8
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,88.62,67.94
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,119.49,93.04
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,164.58,129.38
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,211.03,166.24
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,200.8,157.75
