Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,783.73,621.27
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,733.57,584.87
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,682.91,547.82
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,625.63,504.48
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,558.93,451.3
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,493.98,398.25
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,417.83,335.1
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,346.54,273.68
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,258.89,197.96
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,187.2,127.68
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,69.42,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,37.39,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,102.68,13.84
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,184.0,136.6
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,271.63,215.96
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,342.87,279.77
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,421.11,347.36
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,332.24,275.88
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,187.04,153.32
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,222.34,182.42
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,271.29,221.5
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,337.26,274.34
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,407.39,329.0
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,634.76,508.27
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,854.16,666.02
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,887.09,684.38
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,917.24,702.09
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,942.17,716.15
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,963.96,727.76
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,975.11,730.95
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,992.8,738.39
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,996.87,740.21
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,997.32,739.94
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,991.45,734.31
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,981.97,726.57
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,964.84,716.48
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,944.36,704.31
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,917.73,688.52
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,888.04,670.58
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,850.73,646.84
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,818.57,626.49
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,773.12,596.76
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,725.91,565.27
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,669.01,525.35
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,611.95,483.75
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,546.23,433.25
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,482.21,382.36
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,407.01,322.7
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,336.7,264.2
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,254.44,193.88
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,180.4,122.68
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,66.61,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,47.05,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,125.97,2.25
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,208.33,156.0
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,301.67,243.75
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,374.97,311.74
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,454.59,383.01
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,524.32,443.34
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,597.02,503.84
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,652.67,548.22
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,713.54,593.3
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,767.89,632.04
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,821.32,669.1
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,866.22,698.24
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,908.86,724.96
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,945.26,747.06
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,978.76,766.88
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,1004.84,781.54
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,1027.37,793.63
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,1042.55,801.01
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,1053.86,805.89
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,1058.35,808.23
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,1058.84,808.1
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,1051.65,802.99
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,1040.49,795.45
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,1023.26,783.98
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,1002.3,770.14
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,974.57,750.77
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,943.54,729.22
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,905.12,705.2
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,864.01,679.0
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,815.46,645.8
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,765.35,610.97
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,708.87,570.85
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,651.9,529.5
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,585.76,476.71
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,525.16,426.32
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,449.63,364.23
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,378.39,302.83
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,291.82,226.55
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,215.37,149.05
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,82.98,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,43.13,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,115.96,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,198.46,147.65
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,285.42,229.61
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,357.52,295.28
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,433.17,361.76
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,498.01,416.51
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,565.15,470.76
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,624.71,518.59
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,684.68,564.0
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,736.17,600.5
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,786.53,635.47
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,830.08,665.5
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,871.57,693.73
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,897.2,709.0
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,928.12,728.07
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,952.68,742.63
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,974.0,754.93
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,988.67,762.64
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,999.81,768.06
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,1004.25,770.85
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,1005.01,771.36
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,997.5,764.92
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,986.37,756.27
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,968.73,744.74
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,947.71,731.03
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,919.83,712.6
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,889.03,692.15
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,859.85,672.81
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,819.94,645.62
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,772.75,612.89
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,724.07,578.62
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,667.58,537.78
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,610.94,495.17
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,545.3,443.44
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,481.38,391.33
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,406.76,329.39
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,340.86,272.14
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,255.15,197.62
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,180.92,124.78
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,66.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.73,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,15.63,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,63.52,44.29
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,106.7,83.88
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,146.15,119.52
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,188.15,156.97
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,227.68,191.41
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,269.4,226.92
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,304.6,255.93
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,340.24,284.62
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,430.14,358.02
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,513.12,424.09
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,493.26,404.82
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,451.59,368.99
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,459.39,372.99
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,465.85,375.66
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,292.1,236.71
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,100.5,77.96
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,142.4,112.41
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,185.9,147.45
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,126.02,98.85
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,69.98,52.78
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,60.64,45.08
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,51.31,37.34
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,30.47,19.95
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,9.7,2.52
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,66.39,50.08
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,127.55,100.86
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,112.45,88.49
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,97.49,76.27
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,78.35,60.46
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,60.11,45.29
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,53.89,40.24
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,47.67,35.12
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,41.02,29.49
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,34.37,23.81
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,27.3,17.72
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,20.23,11.56
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,14.06,6.11
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.39
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,4.09,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,9.67,2.85
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,14.96,7.48
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,14.97,7.44
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,14.97,7.39
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,22.48,13.88
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,30.0,20.34
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,105.81,85.41
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,189.92,156.19
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,179.38,146.96
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,169.01,138.04
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,101.42,81.07
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,39.78,28.53
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,26.06,16.77
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,12.36,4.99
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,74.42,58.15
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,141.61,114.97
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,154.81,126.11
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,168.32,137.56
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,154.96,126.18
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,141.79,115.03
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,103.57,83.02
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,67.24,52.27
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,66.34,51.65
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,65.45,51.0
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,58.77,45.46
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,52.11,39.87
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,45.01,33.74
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,37.92,27.54
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,30.4,20.89
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,22.88,14.18
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,15.82,7.81
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,8.78,1.17
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,4.55,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.82,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.51,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,10.1,2.26
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,16.71,8.56
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,25.09,16.08
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,33.5,23.58
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,41.91,31.02
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,50.34,38.37
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,54.77,42.18
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,59.22,45.94
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,51.23,38.83
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,43.26,31.79
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,26.01,16.85
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,72.16,56.2
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,141.37,114.3
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,99.17,78.66
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,60.18,45.67
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,157.88,128.41
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,282.56,230.98
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,293.36,239.64
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,304.27,248.73
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,208.37,169.93
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,134.65,108.17
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,116.03,92.76
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,97.73,77.49
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,144.72,117.42
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,194.2,159.16
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,114.56,92.33
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,42.38,30.81
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,36.17,25.57
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,29.97,20.29
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,26.87,17.66
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,23.77,15.02
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,20.24,11.97
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,16.7,8.89
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,13.18,5.8
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,9.66,2.68
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.58,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.5,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.82,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.91,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.9,1.08
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,11.41,4.28
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,14.94,7.46
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,18.91,10.97
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,22.88,14.44
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,33.94,24.09
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,45.01,33.67
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,57.45,44.34
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,69.9,54.93
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,44.16,32.66
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,88.74,70.63
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,166.81,135.5
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,122.99,98.71
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,81.57,63.91
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,156.21,126.78
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,235.58,191.87
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,179.04,145.1
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,124.67,99.85
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,115.42,92.1
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,106.26,84.36
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,80.64,62.94
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,56.62,42.72
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,88.75,70.0
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,123.63,99.41
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,152.53,124.02
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,182.43,149.37
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,107.38,86.48
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,39.71,28.68
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,35.71,25.34
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,31.72,21.94
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,269.18,229.42
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,446.91,374.04
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,373.04,309.36
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,304.49,248.69
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,227.7,179.8
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,160.57,112.66
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,58.55,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,76.59,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,177.55,123.81
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,271.68,218.01
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,340.63,283.35
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,421.02,356.47
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,490.39,418.61
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,563.13,481.66
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,622.97,531.54
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,683.31,578.71
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,736.39,618.8
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,781.54,651.98
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,591.11,497.11
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,322.42,268.09
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,289.67,239.66
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,255.7,209.76
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,224.81,183.8
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,210.14,171.16
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,236.11,192.43
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,280.52,228.41
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,192.66,155.94
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,125.68,99.94
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,133.13,106.01
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,140.71,112.12
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,145.42,116.08
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,150.27,120.19
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,111.48,88.15
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,74.38,57.26
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,61.92,46.88
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,49.48,36.46
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,57.01,42.94
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,64.56,49.45
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,57.89,43.98
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,51.22,38.46
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,270.21,229.23
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,435.31,365.23
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,360.41,299.81
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,290.95,238.33
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,206.32,163.58
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,134.99,95.25
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,47.33,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,57.17,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,149.33,102.46
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,234.49,188.03
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,304.9,252.75
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,382.97,321.76
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,448.0,377.76
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,516.33,434.09
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,575.55,480.98
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,635.89,526.92
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,686.63,561.82
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,732.64,592.26
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,776.57,621.06
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,818.84,648.04
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,547.62,443.96
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,193.21,155.01
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,286.06,232.41
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,367.65,297.37
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,335.55,270.2
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,303.14,243.37
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,303.93,244.05
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,304.77,244.65
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,350.96,281.74
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,397.0,317.94
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,388.74,311.46
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,380.31,305.23
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,324.53,260.63
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,270.27,216.91
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,294.76,237.86
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,317.56,256.83
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,293.82,237.9
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,270.49,219.42
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,445.17,362.3
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,562.53,452.32
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,497.92,399.52
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,435.58,349.27
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,362.23,291.96
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,294.21,235.86
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,213.27,166.79
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,144.02,101.0
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,51.49,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,18.07,7.81
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,31.93,21.83
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,49.76,38.1
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,67.35,54.09
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,86.01,70.87
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,104.77,87.54
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,92.29,76.43
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,81.33,66.6
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,91.2,75.0
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,101.13,83.37
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,101.62,83.61
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,102.24,83.97
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,136.16,113.3
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,171.1,143.25
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,265.56,225.22
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,350.43,297.75
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,310.8,263.11
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,253.43,213.54
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,239.38,201.41
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,225.48,189.36
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,235.78,198.35
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,246.18,207.42
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,275.62,232.77
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,287.82,243.57
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,331.1,282.02
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,388.81,332.09
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,309.27,264.23
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,248.18,211.36
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,258.09,221.19
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,266.38,229.4
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,240.27,207.37
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,214.66,185.5
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,187.02,161.24
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,159.82,136.96
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,129.22,109.4
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,99.59,82.3
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,68.12,53.28
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,37.9,24.5
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,16.99,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
