Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,64.91,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,162.68,107.98
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,258.48,210.34
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,331.2,280.35
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,408.22,352.08
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,477.09,414.33
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,549.31,477.14
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,610.15,527.59
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,671.71,575.59
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,725.69,615.29
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,778.89,653.32
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,638.22,538.81
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,446.52,376.99
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,466.26,392.34
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,485.38,405.82
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,500.16,416.32
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,514.26,426.15
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,522.73,430.99
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,530.47,435.26
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,599.37,488.88
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,649.23,526.69
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,636.41,514.69
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,622.36,502.49
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,589.28,476.57
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,555.86,450.49
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,478.18,389.7
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,419.82,343.06
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,399.47,328.21
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,378.76,312.62
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,316.77,262.54
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,244.68,203.5
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,220.57,184.56
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,196.87,165.31
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,374.17,317.21
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,487.5,407.58
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,416.16,346.12
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,346.25,285.08
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,260.43,208.72
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,185.67,134.37
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,82.11,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,14.55,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,114.57,72.23
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,217.03,174.12
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,288.82,240.78
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,368.83,312.53
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,271.23,232.26
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,109.33,90.52
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,117.35,97.46
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,125.37,103.94
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,436.19,374.14
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,736.4,613.0
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,494.1,415.86
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,173.0,142.07
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,177.55,146.06
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,182.24,149.5
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,171.21,139.97
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,160.36,130.63
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,161.14,130.96
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,162.0,131.37
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,185.8,151.34
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,210.02,171.54
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,288.21,236.87
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,352.0,289.49
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,230.67,189.66
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,108.43,86.67
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,112.02,89.78
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,115.74,92.87
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,112.1,89.96
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,108.53,87.14
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,438.08,371.31
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,698.5,579.89
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,642.36,536.29
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,586.44,492.43
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,523.73,440.78
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,462.7,388.94
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,388.31,324.6
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,319.19,262.91
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,236.78,189.19
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,165.04,118.91
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,74.04,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,45.89,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,136.57,80.96
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,227.44,178.06
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,298.53,244.1
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,377.89,315.3
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,442.86,373.09
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,511.45,432.12
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,567.53,478.89
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,628.21,527.46
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,426.55,359.2
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,144.34,116.36
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,156.02,125.93
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,167.95,135.39
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,102.15,80.28
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,43.3,30.78
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,44.63,31.87
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,45.97,32.95
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,232.72,189.62
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,452.51,365.69
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,539.45,436.44
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,644.9,520.08
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,654.68,526.82
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,662.77,532.66
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,518.18,417.43
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,342.12,274.95
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,351.29,282.98
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,359.66,289.95
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,373.11,301.79
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,369.27,300.04
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,240.3,194.97
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,123.58,97.53
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,111.12,87.7
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,98.76,77.73
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,84.88,66.19
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,71.07,54.56
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,229.03,188.12
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,327.94,264.58
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,243.64,190.38
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,170.36,120.35
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,76.32,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,46.52,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,137.64,79.16
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,230.67,182.45
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,301.65,249.28
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,380.97,320.83
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,447.64,379.92
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,514.98,437.49
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,575.37,486.9
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,636.79,534.75
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,689.68,571.98
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,742.03,607.56
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,786.38,637.18
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,829.0,664.84
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,864.82,686.92
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,898.09,706.77
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,915.12,714.34
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,937.82,725.78
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,955.65,734.09
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,970.2,740.06
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,975.54,739.71
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,977.32,736.78
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,972.18,727.65
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,963.52,716.06
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,947.32,705.09
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,927.82,692.21
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,902.59,675.48
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,874.46,656.95
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,846.98,640.98
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,808.73,617.47
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,760.84,587.68
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,711.76,556.24
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,657.13,519.12
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,602.33,480.47
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,537.69,430.93
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,474.85,381.1
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,405.41,325.69
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,337.56,269.05
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,254.47,197.96
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,182.13,129.25
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,81.22,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,29.02,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,113.48,60.08
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,200.47,155.14
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,271.46,220.0
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,351.06,290.06
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,420.42,350.05
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,494.52,411.84
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,555.1,461.11
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,617.15,510.06
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,672.17,550.37
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,723.37,586.36
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,768.38,617.6
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,811.84,647.25
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,850.05,672.69
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,886.09,696.35
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,912.24,713.9
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,935.41,729.42
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,950.82,738.15
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,972.64,751.51
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,978.13,755.23
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,980.03,756.75
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,975.94,754.31
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,968.29,749.63
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,952.57,738.82
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,933.5,725.88
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,908.47,708.84
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,880.45,689.75
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,845.57,666.98
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,808.31,642.29
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,768.14,613.99
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,719.21,578.84
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,664.92,539.8
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,610.35,499.41
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,546.11,448.76
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,483.53,397.66
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,410.88,336.74
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,346.44,280.29
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,262.18,206.07
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,188.77,135.31
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,84.28,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.01,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,103.68,52.45
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,206.39,162.54
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,278.37,229.61
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,359.12,301.54
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,424.42,357.85
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,493.4,414.51
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,554.23,463.08
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,616.58,510.82
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,392.15,328.52
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,99.37,79.04
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,129.46,104.58
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,160.3,129.76
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,172.26,139.15
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,184.47,148.73
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,190.79,153.64
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,197.24,158.68
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,188.78,151.27
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,180.45,144.08
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,199.82,159.9
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,219.5,175.8
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,225.71,180.49
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,232.01,185.33
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,291.49,233.54
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,334.41,267.96
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,312.8,250.52
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,291.52,233.63
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,307.85,248.02
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,337.5,272.51
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,217.26,175.73
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,109.93,86.69
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,98.5,77.69
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,87.14,68.47
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,74.81,58.17
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,62.54,47.77
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,217.76,179.86
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,316.55,256.7
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,234.46,184.98
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,162.76,117.91
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,72.91,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.02,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,14.06,6.26
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,23.33,14.72
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,32.62,23.12
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,41.47,31.04
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,50.34,38.85
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,59.34,46.65
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,68.65,54.59
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,84.46,68.06
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,100.42,81.48
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,106.37,86.36
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,112.4,91.3
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,131.16,106.82
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,150.17,122.36
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,203.94,167.64
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,277.05,227.8
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,234.79,192.08
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,210.27,171.18
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,215.39,175.4
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,220.6,179.64
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,220.6,179.31
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,220.68,179.11
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,190.37,154.18
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,160.69,129.66
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,144.65,116.37
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,128.82,103.21
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,136.49,109.8
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,144.61,116.75
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,126.14,101.57
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,107.85,86.46
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,96.41,77.01
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,85.05,67.51
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,271.94,229.14
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,420.4,348.96
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,347.89,287.28
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,281.17,229.93
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,205.07,163.33
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,138.95,101.73
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,63.49,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,91.63,37.71
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,191.77,148.05
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,262.96,214.21
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,343.09,285.77
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,412.38,347.14
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,486.58,410.87
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,547.21,461.38
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,609.41,511.65
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,664.78,553.38
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,716.75,590.88
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,448.21,374.95
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,107.41,84.65
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,115.51,91.13
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,123.67,97.35
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,129.89,102.12
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,136.18,106.95
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,176.27,139.56
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,217.56,172.73
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,279.3,222.78
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,326.13,260.54
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,235.83,187.41
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,138.9,108.12
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,143.09,111.67
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,147.42,115.28
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,230.26,183.28
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,303.61,242.51
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,273.56,218.44
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,244.23,194.99
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,152.73,120.82
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,80.65,61.3
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,72.75,55.05
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,64.88,48.73
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,300.15,248.82
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,475.36,389.63
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,403.17,327.91
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,335.7,269.35
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,252.91,197.33
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,180.52,129.75
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,82.14,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,94.22,33.07
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,200.98,149.91
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,271.37,214.09
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,350.68,282.96
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,415.0,338.24
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,483.18,394.7
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,543.87,443.71
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,606.19,492.66
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,657.37,531.2
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,704.17,565.4
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,453.68,368.64
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,126.69,97.93
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,172.9,135.49
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,220.72,173.45
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,268.33,211.08
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,301.32,236.94
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,362.38,285.0
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,442.38,346.36
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,491.98,385.02
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,541.38,423.17
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,568.83,443.44
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,576.84,449.63
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,559.27,436.31
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,540.98,422.67
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,724.29,565.96
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,878.78,676.21
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,844.46,650.8
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,807.74,624.97
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,765.02,594.73
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,720.55,563.02
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,666.85,524.32
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,612.82,484.41
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,550.76,436.28
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,489.93,387.63
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,421.05,333.04
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,353.39,277.19
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,271.08,207.82
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,198.65,141.43
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,89.81,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,33.77,8.16
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,73.91,57.39
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,110.17,92.56
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,147.98,128.36
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,182.73,161.22
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,218.77,194.7
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,250.21,222.95
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,282.05,250.95
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,311.17,276.09
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,340.67,301.16
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,368.61,324.43
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,396.61,347.44
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,497.76,435.72
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,587.84,513.29
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,629.53,547.26
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,688.82,595.0
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,656.23,566.77
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,638.76,550.82
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,601.08,517.68
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,543.43,468.27
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,528.5,455.62
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,512.95,442.37
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,606.01,523.65
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,694.78,599.69
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,714.1,617.66
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,734.88,636.51
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,706.02,613.4
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,675.15,588.68
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,717.74,625.15
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,743.65,647.42
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,688.89,602.87
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,633.71,557.52
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,570.64,502.77
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,508.73,447.46
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,437.91,382.45
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,368.16,316.71
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,284.89,238.56
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,211.28,164.37
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,95.6,3.39
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
